ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 00:00,2,0.000,ALERT,213.29,300.57,60.038,1554782404,"201051344000579","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1274008.1,1274008.1,15418,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782406,364218.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.37,60.022,1554782404,"201051344001025","174011545737251",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,1256423.2,1256423.2,23344,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782408,364219.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.67,60.038,1554782404,"201051344001093","174011545737251",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23378,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782409,364220.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.97,60.012,1554782404,"201051344000458","174011545737251",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15165,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782411,364221.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.97,60.006,1554782404,"201051344000890","174011545737251",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,1255017.3,1255017.3,23295,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782413,364222.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.67,60.017,1554782404,"201051344000988","174011545737251",0.00,6.30,0,294.26,301.17,0.0,0.0,0.000,971713.9,971713.9,15487,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782415,364223.00
04/09/2019 00:00,2,0.000,ALERT,213.74,300.87,60.017,1554782404,"201051344000582","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23266,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782417,364224.00
04/09/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1554782404,"201051344000868","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47217,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782419,364225.00
04/09/2019 00:00,2,0.000,ALERT,213.96,300.27,60.012,1554782404,"201051344000576","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19249,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782420,364226.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.37,60.012,1554782404,"201051344001158","174011545737251",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15475,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782422,364227.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.37,60.012,1554782404,"201051344000917","174011545737251",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,1252287.4,1252287.4,23145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782424,364228.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.07,60.012,1554782404,"201051344000417","174011545737251",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,1006346.9,1006346.9,23336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782426,364229.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.37,60.006,1554782404,"201051344000685","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23358,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782428,364230.00
04/09/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1554782404,"201051344000651","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23328,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782429,364231.00
04/09/2019 00:00,2,0.000,ALERT,213.06,300.27,60.006,1554782404,"201051344000594","174011545737251",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,1263374.8,1263374.8,47158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782431,364232.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.67,60.033,1554782404,"201051344000469","174011545737251",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15451,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782433,364233.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.97,60.012,1554782404,"201051344000585","174011545737251",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,1262631.3,1262631.3,23385,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782435,364234.00
04/09/2019 00:00,2,0.000,ALERT,213.96,299.37,60.017,1554782404,"201051344000853","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15051,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782437,364235.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.97,60.006,1554782404,"201051344001145","174011545737251",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,1265153.4,1265153.4,23303,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782439,364236.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.67,60.043,1554782404,"201051344000438","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,1257889.1,1257889.1,23337,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782441,364237.00
04/09/2019 00:00,2,0.000,ALERT,213.06,299.97,60.022,1554782404,"201051344001135","174011545737251",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,1244830.8,1244830.8,23290,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782442,364238.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.97,60.017,1554782404,"201051344000983","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1263546.0,1263546.0,15050,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782444,364239.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.37,60.012,1554782404,"201051344001203","174011545737251",0.00,6.00,0,296.06,302.98,0.0,0.0,0.000,1252560.2,1252560.2,23343,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782446,364240.00
04/09/2019 00:00,2,0.000,ALERT,213.29,299.97,60.022,1554782404,"201051344001230","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23162,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782448,364241.00
04/09/2019 00:00,2,0.000,ALERT,213.06,299.67,60.012,1554782404,"201051344000646","174011545737251",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23311,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782450,364242.00
04/09/2019 00:00,2,0.000,ALERT,213.74,299.67,60.028,1554782404,"201051344000867","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1240789.2,1240789.2,47239,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782451,364243.00
04/09/2019 00:00,2,0.000,ALERT,214.19,299.67,60.017,1554782404,"201051344000633","174011545737251",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47285,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782453,364244.00
04/09/2019 00:00,2,0.000,ALERT,212.83,299.97,60.028,1554782404,"201051344000955","174011545737251",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,1262302.9,1262302.9,23332,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782455,364245.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.37,60.022,1554782404,"201051344000648","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1253467.9,1253467.9,46793,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782457,364246.00
04/09/2019 00:00,2,0.000,ALERT,213.74,299.67,60.028,1554782404,"201051344000645","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1258260.6,1258260.6,46754,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554782459,364247.00
04/09/2019 00:00,2,0.000,ALERT,213.29,300.27,60.022,1554782404,"201051344000569","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1274302.5,1274302.5,14968,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554782461,364248.00
04/09/2019 00:00,2,0.000,ALERT,213.51,299.37,60.022,1554782404,"179051228000119","174011545737251",0.00,7.70,0,295.16,301.17,0.0,0.0,0.000,61517.5,61517.5,15057,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554782462,364249.00
04/09/2019 00:15,2,0.000,ALERT,213.51,300.57,59.985,1554783304,"201051344000579","174011545737251",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15420,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783307,364250.00
04/09/2019 00:15,2,0.000,ALERT,213.29,298.47,59.985,1554783304,"201051344001025","174011545737251",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,1256423.2,1256423.2,23346,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783308,364251.00
04/09/2019 00:15,2,0.000,ALERT,213.51,299.07,59.948,1554783304,"201051344001093","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23380,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783310,364252.00
04/09/2019 00:15,2,0.000,ALERT,213.51,299.97,59.985,1554783304,"201051344000458","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15167,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783312,364253.00
04/09/2019 00:15,2,0.000,ALERT,213.29,299.37,59.990,1554783304,"201051344000890","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1255017.3,1255017.3,23297,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783314,364254.00
04/09/2019 00:15,2,0.000,ALERT,213.29,299.37,59.996,1554783304,"201051344000988","174011545737251",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,971713.9,971713.9,15489,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783316,364255.00
04/09/2019 00:15,2,0.000,ALERT,213.96,299.97,59.996,1554783304,"201051344000582","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1234186.8,1234186.8,23268,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783318,364256.00
04/09/2019 00:15,2,0.000,ALERT,213.51,300.27,59.975,1554783304,"201051344000868","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47219,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783319,364257.00
04/09/2019 00:15,2,0.000,ALERT,213.96,300.27,60.006,1554783304,"201051344000576","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19251,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783321,364258.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.67,60.001,1554783304,"201051344001158","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1237479.5,1237479.5,15477,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783323,364259.00
04/09/2019 00:15,2,0.000,ALERT,213.51,298.77,60.033,1554783304,"201051344000917","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1252287.4,1252287.4,23147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783325,364260.00
04/09/2019 00:15,2,0.000,ALERT,213.74,298.77,59.996,1554783304,"201051344000417","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1006346.9,1006346.9,23338,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783327,364261.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.07,60.017,1554783304,"201051344000685","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23360,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783328,364262.00
04/09/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1554783304,"201051344000651","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23330,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783330,364263.00
04/09/2019 00:15,2,0.000,ALERT,213.29,300.87,59.975,1554783304,"201051344000594","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1263374.8,1263374.8,47160,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783332,364264.00
04/09/2019 00:15,2,0.000,ALERT,213.74,300.57,59.996,1554783304,"201051344000469","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15453,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783334,364265.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.67,59.996,1554783304,"201051344000585","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1262631.3,1262631.3,23387,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783336,364266.00
04/09/2019 00:15,2,0.000,ALERT,214.19,300.57,60.017,1554783304,"201051344000853","174011545737251",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15053,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783338,364267.00
04/09/2019 00:15,2,0.000,ALERT,213.96,299.67,59.990,1554783304,"201051344001145","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1265153.4,1265153.4,23305,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783340,364268.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.37,60.033,1554783304,"201051344000438","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1257889.1,1257889.1,23339,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783341,364269.00
04/09/2019 00:15,2,0.000,ALERT,213.29,299.07,59.996,1554783304,"201051344001135","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1244830.8,1244830.8,23292,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783343,364270.00
04/09/2019 00:15,2,0.000,ALERT,213.74,300.27,59.990,1554783304,"201051344000983","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15052,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783345,364271.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.07,59.996,1554783304,"201051344001203","174011545737251",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,1252560.2,1252560.2,23345,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783347,364272.00
04/09/2019 00:15,2,0.000,ALERT,213.51,299.67,60.001,1554783304,"201051344001230","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1249522.5,1249522.5,23164,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783349,364273.00
04/09/2019 00:15,2,0.000,ALERT,213.06,298.77,59.996,1554783304,"201051344000646","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23313,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783350,364274.00
04/09/2019 00:15,2,0.000,ALERT,213.96,299.67,60.001,1554783304,"201051344000867","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47241,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783352,364275.00
04/09/2019 00:15,2,0.000,ALERT,214.19,299.37,59.990,1554783304,"201051344000633","174011545737251",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47287,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554783354,364276.00
04/09/2019 00:15,2,0.000,ALERT,213.29,299.37,60.033,1554783304,"201051344000955","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23334,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783356,364277.00
04/09/2019 00:15,2,0.000,ALERT,213.74,299.37,60.001,1554783304,"201051344000648","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46795,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783358,364278.00
04/09/2019 00:15,2,0.000,ALERT,213.96,299.67,60.028,1554783304,"201051344000645","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46756,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783359,364279.00
04/09/2019 00:15,2,0.000,ALERT,213.51,300.27,60.038,1554783304,"201051344000569","174011545737251",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14970,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554783361,364280.00
04/09/2019 00:15,2,0.000,ALERT,213.96,299.37,59.996,1554783304,"179051228000119","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,61517.5,61517.5,15059,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554783363,364281.00
04/09/2019 00:30,2,0.000,ALERT,212.83,300.57,60.049,1554784204,"201051344000579","174011545737251",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,1274008.1,1274008.1,15422,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784206,364282.00
04/09/2019 00:30,2,0.000,ALERT,211.48,297.26,60.049,1554784204,"201051344001025","174011545737251",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23348,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784208,364283.00
04/09/2019 00:30,2,0.000,ALERT,211.70,297.57,60.049,1554784204,"201051344001093","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23382,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784210,364284.00
04/09/2019 00:30,2,0.000,ALERT,212.61,299.97,60.049,1554784204,"201051344000458","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15169,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784212,364285.00
04/09/2019 00:30,2,0.000,ALERT,211.70,298.17,60.043,1554784204,"201051344000890","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23299,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784214,364286.00
04/09/2019 00:30,2,0.000,ALERT,212.61,299.67,60.043,1554784204,"201051344000988","174011545737251",0.00,6.00,0,294.56,301.47,0.0,0.0,0.000,971713.9,971713.9,15491,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784216,364287.00
04/09/2019 00:30,2,0.000,ALERT,212.16,298.47,60.049,1554784204,"201051344000582","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23270,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784217,364288.00
04/09/2019 00:30,2,0.000,ALERT,212.83,300.57,60.075,1554784204,"201051344000868","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1242466.1,1242466.1,47221,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784219,364289.00
04/09/2019 00:30,2,0.000,ALERT,213.29,300.27,60.038,1554784204,"201051344000576","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19253,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784221,364290.00
04/09/2019 00:30,2,0.000,ALERT,212.83,299.97,60.043,1554784204,"201051344001158","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1237479.5,1237479.5,15479,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784223,364291.00
04/09/2019 00:30,2,0.000,ALERT,211.70,296.96,60.070,1554784204,"201051344000917","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23149,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784225,364292.00
04/09/2019 00:30,2,0.000,ALERT,211.70,296.96,59.985,1554784204,"201051344000417","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23340,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784227,364293.00
04/09/2019 00:30,2,0.000,ALERT,211.93,297.57,60.038,1554784204,"201051344000685","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23362,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784228,364294.00
04/09/2019 00:30,2,0.000,ALERT,211.70,296.96,60.065,1554784204,"201051344000651","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23332,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784230,364295.00
04/09/2019 00:30,2,0.000,ALERT,212.61,300.57,59.990,1554784204,"201051344000594","174011545737251",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,1263374.8,1263374.8,47162,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784232,364296.00
04/09/2019 00:30,2,0.000,ALERT,212.83,299.67,60.033,1554784204,"201051344000469","174011545737251",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,1242003.7,1242003.7,15455,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784234,364297.00
04/09/2019 00:30,2,0.000,ALERT,211.70,297.87,60.022,1554784204,"201051344000585","174011545737251",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23389,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784236,364298.00
04/09/2019 00:30,2,0.000,ALERT,213.29,299.67,60.022,1554784204,"201051344000853","174011545737251",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,1265393.6,1265393.6,15055,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784237,364299.00
04/09/2019 00:30,2,0.000,ALERT,211.70,297.57,60.028,1554784204,"201051344001145","174011545737251",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23307,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784239,364300.00
04/09/2019 00:30,2,0.000,ALERT,211.48,297.26,60.001,1554784204,"201051344000438","174011545737251",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23341,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784241,364301.00
04/09/2019 00:30,2,0.000,ALERT,211.03,297.26,60.070,1554784204,"201051344001135","174011545737251",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,1244830.8,1244830.8,23294,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784243,364302.00
04/09/2019 00:30,2,0.000,ALERT,212.83,299.97,60.028,1554784204,"201051344000983","174011545737251",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,1263546.0,1263546.0,15054,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784245,364303.00
04/09/2019 00:30,2,0.000,ALERT,211.48,297.26,60.049,1554784204,"201051344001203","174011545737251",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23347,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784247,364304.00
04/09/2019 00:30,2,0.000,ALERT,211.48,297.87,60.033,1554784204,"201051344001230","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23166,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784248,364305.00
04/09/2019 00:30,2,0.000,ALERT,211.25,297.26,59.985,1554784204,"201051344000646","174011545737251",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23315,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784250,364306.00
04/09/2019 00:30,2,0.000,ALERT,213.06,299.37,60.043,1554784204,"201051344000867","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47243,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784252,364307.00
04/09/2019 00:30,2,0.000,ALERT,213.51,299.37,60.033,1554784204,"201051344000633","174011545737251",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47289,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784254,364308.00
04/09/2019 00:30,2,0.000,ALERT,211.03,297.57,60.065,1554784204,"201051344000955","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1262302.9,1262302.9,23336,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784256,364309.00
04/09/2019 00:30,2,0.000,ALERT,212.83,298.77,60.022,1554784204,"201051344000648","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1253467.9,1253467.9,46797,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554784257,364310.00
04/09/2019 00:30,2,0.000,ALERT,213.06,299.67,60.001,1554784204,"201051344000645","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1258260.6,1258260.6,46758,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784259,364311.00
04/09/2019 00:30,2,0.000,ALERT,212.83,300.27,60.028,1554784204,"201051344000569","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,1274302.5,1274302.5,14972,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554784261,364312.00
04/09/2019 00:30,2,0.000,ALERT,213.29,299.37,60.028,1554784204,"179051228000119","174011545737251",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,61517.5,61517.5,15061,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554784263,364313.00
04/09/2019 00:45,2,0.000,ALERT,213.06,300.57,60.070,1554785104,"201051344000579","174011545737251",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,1274008.1,1274008.1,15424,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785106,364314.00
04/09/2019 00:45,2,0.000,ALERT,212.16,297.87,60.028,1554785104,"201051344001025","174011545737251",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,1256423.2,1256423.2,23350,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785108,364315.00
04/09/2019 00:45,2,0.000,ALERT,212.38,298.47,60.028,1554785104,"201051344001093","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1240493.5,1240493.5,23384,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785110,364316.00
04/09/2019 00:45,2,0.000,ALERT,212.83,299.97,60.028,1554785104,"201051344000458","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1257345.5,1257345.5,15171,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785112,364317.00
04/09/2019 00:45,2,0.000,ALERT,212.16,298.77,60.038,1554785104,"201051344000890","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1255017.3,1255017.3,23301,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785113,364318.00
04/09/2019 00:45,2,0.000,ALERT,212.83,299.67,59.990,1554785104,"201051344000988","174011545737251",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,971713.9,971713.9,15493,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785115,364319.00
04/09/2019 00:45,2,0.000,ALERT,212.61,299.07,60.028,1554785104,"201051344000582","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1234186.8,1234186.8,23272,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785117,364320.00
04/09/2019 00:45,2,0.000,ALERT,213.06,300.27,60.028,1554785104,"201051344000868","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1242466.1,1242466.1,47223,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785119,364321.00
04/09/2019 00:45,2,0.000,ALERT,213.51,300.57,60.022,1554785104,"201051344000576","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1260650.3,1260650.3,19255,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785121,364322.00
04/09/2019 00:45,2,0.000,ALERT,213.06,299.37,60.028,1554785104,"201051344001158","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1237479.5,1237479.5,15481,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785122,364323.00
04/09/2019 00:45,2,0.000,ALERT,212.38,297.26,60.006,1554785104,"201051344000917","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1252287.4,1252287.4,23151,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785124,364324.00
04/09/2019 00:45,2,0.000,ALERT,212.38,297.57,60.028,1554785104,"201051344000417","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1006346.9,1006346.9,23342,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785126,364325.00
04/09/2019 00:45,2,0.000,ALERT,212.38,297.87,60.033,1554785104,"201051344000685","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1256828.8,1256828.8,23364,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785128,364326.00
04/09/2019 00:45,2,0.000,ALERT,212.38,297.26,60.033,1554785104,"201051344000651","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1249566.1,1249566.1,23334,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785130,364327.00
04/09/2019 00:45,2,0.000,ALERT,212.83,299.97,60.038,1554785104,"201051344000594","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1263374.8,1263374.8,47164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785132,364328.00
04/09/2019 00:45,2,0.000,ALERT,213.06,299.37,60.033,1554785104,"201051344000469","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1242003.7,1242003.7,15457,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785134,364329.00
04/09/2019 00:45,2,0.000,ALERT,212.38,298.17,60.028,1554785104,"201051344000585","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1262631.3,1262631.3,23391,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785136,364330.00
04/09/2019 00:45,2,0.000,ALERT,213.51,299.37,60.033,1554785104,"201051344000853","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1265393.6,1265393.6,15057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785137,364331.00
04/09/2019 00:45,2,0.000,ALERT,212.38,298.17,60.022,1554785104,"201051344001145","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1265153.4,1265153.4,23309,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785139,364332.00
04/09/2019 00:45,2,0.000,ALERT,212.38,297.87,60.075,1554785104,"201051344000438","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1257889.1,1257889.1,23343,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785141,364333.00
04/09/2019 00:45,2,0.000,ALERT,211.70,297.87,60.022,1554785104,"201051344001135","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1244830.8,1244830.8,23296,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785143,364334.00
04/09/2019 00:45,2,0.000,ALERT,212.83,299.67,60.028,1554785104,"201051344000983","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1263546.0,1263546.0,15056,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785145,364335.00
04/09/2019 00:45,2,0.000,ALERT,212.16,297.57,60.043,1554785104,"201051344001203","174011545737251",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,1252560.2,1252560.2,23349,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785147,364336.00
04/09/2019 00:45,2,0.000,ALERT,212.16,298.17,60.022,1554785104,"201051344001230","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1249522.5,1249522.5,23168,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785148,364337.00
04/09/2019 00:45,2,0.000,ALERT,211.70,297.57,60.028,1554785104,"201051344000646","174011545737251",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,1242499.8,1242499.8,23317,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785150,364338.00
04/09/2019 00:45,2,0.000,ALERT,213.29,299.37,60.001,1554785104,"201051344000867","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1240789.2,1240789.2,47245,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785152,364339.00
04/09/2019 00:45,2,0.000,ALERT,213.51,299.37,60.033,1554785104,"201051344000633","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1239625.9,1239625.9,47291,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785154,364340.00
04/09/2019 00:45,2,0.000,ALERT,211.70,297.87,60.022,1554785104,"201051344000955","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1262302.9,1262302.9,23338,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554785156,364341.00
04/09/2019 00:45,2,0.000,ALERT,213.06,299.07,60.001,1554785104,"201051344000648","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1253467.9,1253467.9,46799,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785157,364342.00
04/09/2019 00:45,2,0.000,ALERT,213.29,299.37,60.038,1554785104,"201051344000645","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1258260.6,1258260.6,46760,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785159,364343.00
04/09/2019 00:45,2,0.000,ALERT,212.83,300.27,60.070,1554785104,"201051344000569","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1274302.5,1274302.5,14974,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554785161,364344.00
04/09/2019 00:45,2,0.000,ALERT,213.29,299.37,60.006,1554785104,"179051228000119","174011545737251",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,61517.5,61517.5,15063,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554785163,364345.00
04/09/2019 01:00,2,0.000,ALERT,213.06,299.97,60.001,1554786004,"201051344000579","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1274008.1,1274008.1,15426,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786006,364346.00
04/09/2019 01:00,2,0.000,ALERT,211.93,296.36,59.975,1554786004,"201051344001025","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1256423.2,1256423.2,23352,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786008,364347.00
04/09/2019 01:00,2,0.000,ALERT,212.16,297.26,59.996,1554786004,"201051344001093","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1240493.5,1240493.5,23386,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786010,364348.00
04/09/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1554786004,"201051344000458","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,1257345.5,1257345.5,15173,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786012,364349.00
04/09/2019 01:00,2,0.000,ALERT,212.16,297.57,60.012,1554786004,"201051344000890","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1255017.3,1255017.3,23303,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786014,364350.00
04/09/2019 01:00,2,0.000,ALERT,212.83,298.77,59.996,1554786004,"201051344000988","174011545737251",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,971713.9,971713.9,15495,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786016,364351.00
04/09/2019 01:00,2,0.000,ALERT,212.61,297.87,59.964,1554786004,"201051344000582","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1234186.8,1234186.8,23274,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786018,364352.00
04/09/2019 01:00,2,0.000,ALERT,212.83,299.67,60.006,1554786004,"201051344000868","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1242466.1,1242466.1,47225,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786019,364353.00
04/09/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1554786004,"201051344000576","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1260650.3,1260650.3,19257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786021,364354.00
04/09/2019 01:00,2,0.000,ALERT,212.83,299.07,59.985,1554786004,"201051344001158","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1237479.5,1237479.5,15483,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786023,364355.00
04/09/2019 01:00,2,0.000,ALERT,212.16,296.66,59.990,1554786004,"201051344000917","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1252287.4,1252287.4,23153,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786025,364356.00
04/09/2019 01:00,2,0.000,ALERT,212.38,296.66,59.990,1554786004,"201051344000417","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1006346.9,1006346.9,23344,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786027,364357.00
04/09/2019 01:00,2,0.000,ALERT,212.38,296.96,60.006,1554786004,"201051344000685","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1256828.8,1256828.8,23366,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786029,364358.00
04/09/2019 01:00,2,0.000,ALERT,212.16,296.36,59.996,1554786004,"201051344000651","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1249566.1,1249566.1,23336,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786030,364359.00
04/09/2019 01:00,2,0.000,ALERT,212.61,299.67,60.038,1554786004,"201051344000594","174011545737251",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,1263374.8,1263374.8,47166,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786032,364360.00
04/09/2019 01:00,2,0.000,ALERT,213.06,299.07,60.006,1554786004,"201051344000469","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1242003.7,1242003.7,15459,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786034,364361.00
04/09/2019 01:00,2,0.000,ALERT,212.16,297.26,60.012,1554786004,"201051344000585","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1262631.3,1262631.3,23393,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786036,364362.00
