ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 01:00,2,0.000,ALERT,213.29,299.07,60.049,1554786004,"201051344000853","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1265393.6,1265393.6,15059,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786038,364363.00
04/09/2019 01:00,2,0.000,ALERT,212.16,297.26,60.012,1554786004,"201051344001145","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1265153.4,1265153.4,23311,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786039,364364.00
04/09/2019 01:00,2,0.000,ALERT,212.16,297.26,60.006,1554786004,"201051344000438","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1257889.1,1257889.1,23345,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786041,364365.00
04/09/2019 01:00,2,0.000,ALERT,211.48,296.96,60.028,1554786004,"201051344001135","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1244830.8,1244830.8,23298,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786043,364366.00
04/09/2019 01:00,2,0.000,ALERT,212.61,299.37,60.006,1554786004,"201051344000983","174011545737251",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,1263546.0,1263546.0,15058,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786045,364367.00
04/09/2019 01:00,2,0.000,ALERT,211.93,296.66,60.012,1554786004,"201051344001203","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1252560.2,1252560.2,23351,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786047,364368.00
04/09/2019 01:00,2,0.000,ALERT,211.70,297.26,60.017,1554786004,"201051344001230","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1249522.5,1249522.5,23170,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786048,364369.00
04/09/2019 01:00,2,0.000,ALERT,211.48,296.66,59.980,1554786004,"201051344000646","174011545737251",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,1242499.8,1242499.8,23319,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786050,364370.00
04/09/2019 01:00,2,0.000,ALERT,212.83,298.47,60.001,1554786004,"201051344000867","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,1240789.2,1240789.2,47247,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786052,364371.00
04/09/2019 01:00,2,0.000,ALERT,213.29,298.77,60.017,1554786004,"201051344000633","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1239625.9,1239625.9,47293,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786054,364372.00
04/09/2019 01:00,2,0.000,ALERT,211.25,296.96,59.996,1554786004,"201051344000955","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1262302.9,1262302.9,23340,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786056,364373.00
04/09/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1554786004,"201051344000648","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1253467.9,1253467.9,46801,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786058,364374.00
04/09/2019 01:00,2,0.000,ALERT,213.06,299.07,60.001,1554786004,"201051344000645","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1258260.6,1258260.6,46762,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786059,364375.00
04/09/2019 01:00,2,0.000,ALERT,212.61,299.67,59.996,1554786004,"201051344000569","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1274302.5,1274302.5,14976,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786061,364376.00
04/09/2019 01:00,2,0.000,ALERT,213.06,298.47,60.022,1554786004,"179051228000119","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,61517.5,61517.5,15065,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554786063,364377.00
04/09/2019 01:15,2,0.000,ALERT,213.06,301.77,60.017,1554786904,"201051344000579","174011545737251",0.00,5.50,0,297.57,308.09,0.0,0.0,0.000,1274008.1,1274008.1,15428,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786906,364378.00
04/09/2019 01:15,2,0.000,ALERT,212.61,299.67,60.012,1554786904,"201051344001025","174011545737251",0.00,5.00,0,294.86,303.88,0.0,0.0,0.000,1256423.2,1256423.2,23354,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786908,364379.00
04/09/2019 01:15,2,0.000,ALERT,212.83,300.27,60.028,1554786904,"201051344001093","174011545737251",0.00,6.70,0,295.16,302.98,0.0,0.0,0.000,1240493.5,1240493.5,23388,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786910,364380.00
04/09/2019 01:15,2,0.000,ALERT,213.06,301.47,60.012,1554786904,"201051344000458","174011545737251",0.00,6.70,0,296.66,307.48,0.0,0.0,0.000,1257345.5,1257345.5,15175,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786913,364381.00
04/09/2019 01:15,2,0.000,ALERT,212.61,300.57,59.980,1554786904,"201051344000890","174011545737251",0.00,6.00,0,295.76,304.48,0.0,0.0,0.000,1255017.3,1255017.3,23305,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786914,364382.00
04/09/2019 01:15,2,0.000,ALERT,213.06,301.47,60.017,1554786904,"201051344000988","174011545737251",0.00,6.00,0,294.26,306.58,0.0,0.0,0.000,971713.9,971713.9,15497,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786916,364383.00
04/09/2019 01:15,2,0.000,ALERT,213.29,301.17,59.975,1554786904,"201051344000582","174011545737251",0.00,5.00,0,296.06,303.88,0.0,0.0,0.000,1234186.8,1234186.8,23276,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786918,364384.00
04/09/2019 01:15,2,0.000,ALERT,213.06,302.07,60.028,1554786904,"201051344000868","174011545737251",0.00,5.00,0,297.26,308.09,0.0,0.0,0.000,1242466.1,1242466.1,47227,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786920,364385.00
04/09/2019 01:15,2,0.000,ALERT,213.74,302.07,60.028,1554786904,"201051344000576","174011545737251",0.00,5.50,0,296.96,307.48,0.0,0.0,0.000,1260650.3,1260650.3,19259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786922,364386.00
04/09/2019 01:15,2,0.000,ALERT,213.29,301.47,60.049,1554786904,"201051344001158","174011545737251",0.00,5.00,0,296.06,306.58,0.0,0.0,0.000,1237479.5,1237479.5,15485,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786923,364387.00
04/09/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1554786904,"201051344000917","174011545737251",0.00,6.70,0,293.96,302.37,0.0,0.0,0.000,1252287.4,1252287.4,23155,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786925,364388.00
04/09/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1554786904,"201051344000417","174011545737251",0.00,6.00,0,294.86,302.68,0.0,0.0,0.000,1006346.9,1006346.9,23346,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786927,364389.00
04/09/2019 01:15,2,0.000,ALERT,213.06,300.27,60.017,1554786904,"201051344000685","174011545737251",0.00,6.00,0,294.86,303.28,0.0,0.0,0.000,1256828.8,1256828.8,23368,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786929,364390.00
04/09/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1554786904,"201051344000651","174011545737251",0.00,4.50,0,294.56,302.98,0.0,0.0,0.000,1249566.1,1249566.1,23338,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786931,364391.00
04/09/2019 01:15,2,0.000,ALERT,212.83,302.07,60.028,1554786904,"201051344000594","174011545737251",0.00,5.50,0,296.66,307.48,0.0,0.0,0.000,1263374.8,1263374.8,47168,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786933,364392.00
04/09/2019 01:15,2,0.000,ALERT,213.29,301.47,60.017,1554786904,"201051344000469","174011545737251",0.00,4.50,0,295.76,306.88,0.0,0.0,0.000,1242003.7,1242003.7,15461,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786935,364393.00
04/09/2019 01:15,2,0.000,ALERT,213.06,300.27,60.022,1554786904,"201051344000585","174011545737251",0.00,6.00,0,294.86,303.28,0.0,0.0,0.000,1262631.3,1262631.3,23395,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786936,364394.00
04/09/2019 01:15,2,0.000,ALERT,213.51,301.47,59.975,1554786904,"201051344000853","174011545737251",0.00,5.50,0,296.66,307.18,0.0,0.0,0.000,1265393.6,1265393.6,15061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786938,364395.00
04/09/2019 01:15,2,0.000,ALERT,213.06,300.57,60.017,1554786904,"201051344001145","174011545737251",0.00,5.50,0,295.46,304.18,0.0,0.0,0.000,1265153.4,1265153.4,23313,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786940,364396.00
04/09/2019 01:15,2,0.000,ALERT,213.06,300.57,59.980,1554786904,"201051344000438","174011545737251",0.00,5.00,0,295.46,303.88,0.0,0.0,0.000,1257889.1,1257889.1,23347,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786942,364397.00
04/09/2019 01:15,2,0.000,ALERT,212.61,300.57,59.975,1554786904,"201051344001135","174011545737251",0.00,5.50,0,295.16,303.88,0.0,0.0,0.000,1244830.8,1244830.8,23300,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786944,364398.00
04/09/2019 01:15,2,0.000,ALERT,213.06,302.07,60.022,1554786904,"201051344000983","174011545737251",0.00,6.00,0,296.96,307.48,0.0,0.0,0.000,1263546.0,1263546.0,15060,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786946,364399.00
04/09/2019 01:15,2,0.000,ALERT,213.06,299.97,60.012,1554786904,"201051344001203","174011545737251",0.00,5.50,0,294.86,305.08,0.0,0.0,0.000,1252560.2,1252560.2,23353,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786947,364400.00
04/09/2019 01:15,2,0.000,ALERT,212.83,300.87,60.017,1554786904,"201051344001230","174011545737251",0.00,5.50,0,295.16,303.58,0.0,0.0,0.000,1249522.5,1249522.5,23172,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786949,364401.00
04/09/2019 01:15,2,0.000,ALERT,212.61,300.27,60.028,1554786904,"201051344000646","174011545737251",0.00,5.50,0,294.26,302.68,0.0,0.0,0.000,1242499.8,1242499.8,23321,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786951,364402.00
04/09/2019 01:15,2,0.000,ALERT,213.51,301.47,59.996,1554786904,"201051344000867","174011545737251",0.00,6.30,0,296.06,307.48,0.0,0.0,0.000,1240789.2,1240789.2,47249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786953,364403.00
04/09/2019 01:15,2,0.000,ALERT,213.74,301.17,60.017,1554786904,"201051344000633","174011545737251",0.00,5.50,0,294.86,306.58,0.0,0.0,0.000,1239625.9,1239625.9,47295,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786955,364404.00
04/09/2019 01:15,2,0.000,ALERT,212.61,300.27,60.012,1554786904,"201051344000955","174011545737251",0.00,6.00,0,294.86,303.28,0.0,0.0,0.000,1262302.9,1262302.9,23342,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554786957,364405.00
04/09/2019 01:15,2,0.000,ALERT,213.29,301.17,60.012,1554786904,"201051344000648","174011545737251",0.00,5.00,0,296.06,307.18,0.0,0.0,0.000,1253467.9,1253467.9,46803,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786958,364406.00
04/09/2019 01:15,2,0.000,ALERT,213.51,301.47,59.985,1554786904,"201051344000645","174011545737251",0.00,6.00,0,296.66,306.88,0.0,0.0,0.000,1258260.6,1258260.6,46764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786960,364407.00
04/09/2019 01:15,2,0.000,ALERT,213.29,302.37,60.017,1554786904,"201051344000569","174011545737251",0.00,5.50,0,297.57,307.78,0.0,0.0,0.000,1274302.5,1274302.5,14978,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554786962,364408.00
04/09/2019 01:15,2,0.000,ALERT,213.51,301.47,59.990,1554786904,"179051228000119","174011545737251",0.00,7.30,0,294.86,306.58,0.0,0.0,0.000,61517.5,61517.5,15067,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554786964,364409.00
04/09/2019 01:30,2,0.000,ALERT,213.06,302.07,60.043,1554787804,"201051344000579","174011545737251",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,1274008.1,1274008.1,15430,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787806,364410.00
04/09/2019 01:30,2,0.000,ALERT,212.61,299.67,60.049,1554787804,"201051344001025","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1256423.2,1256423.2,23356,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787808,364411.00
04/09/2019 01:30,2,0.000,ALERT,212.83,299.97,60.049,1554787804,"201051344001093","174011545737251",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,1240493.5,1240493.5,23390,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787810,364412.00
04/09/2019 01:30,2,0.000,ALERT,213.06,301.77,60.049,1554787804,"201051344000458","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1257345.5,1257345.5,15177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787812,364413.00
04/09/2019 01:30,2,0.000,ALERT,212.61,300.57,60.043,1554787804,"201051344000890","174011545737251",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,1255017.3,1255017.3,23307,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787813,364414.00
04/09/2019 01:30,2,0.000,ALERT,213.06,301.47,60.017,1554787804,"201051344000988","174011545737251",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,971713.9,971713.9,15499,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787815,364415.00
04/09/2019 01:30,2,0.000,ALERT,213.29,301.47,60.043,1554787804,"201051344000582","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1234186.8,1234186.8,23278,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787817,364416.00
04/09/2019 01:30,2,0.000,ALERT,213.06,302.37,60.043,1554787804,"201051344000868","174011545737251",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,1242466.1,1242466.1,47229,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787819,364417.00
04/09/2019 01:30,2,0.000,ALERT,213.74,302.37,60.033,1554787804,"201051344000576","174011545737251",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,1260650.3,1260650.3,19261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787821,364418.00
04/09/2019 01:30,2,0.000,ALERT,213.29,301.47,60.049,1554787804,"201051344001158","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1237479.5,1237479.5,15487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787822,364419.00
04/09/2019 01:30,2,0.000,ALERT,213.06,299.97,60.075,1554787804,"201051344000917","174011545737251",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,1252287.4,1252287.4,23157,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787824,364420.00
04/09/2019 01:30,2,0.000,ALERT,213.06,299.67,60.054,1554787804,"201051344000417","174011545737251",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,1006346.9,1006346.9,23348,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787826,364421.00
04/09/2019 01:30,2,0.000,ALERT,213.06,300.27,60.043,1554787804,"201051344000685","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1256828.8,1256828.8,23370,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787828,364422.00
04/09/2019 01:30,2,0.000,ALERT,212.83,299.67,60.038,1554787804,"201051344000651","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1249566.1,1249566.1,23340,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787830,364423.00
04/09/2019 01:30,2,0.000,ALERT,212.83,302.37,60.017,1554787804,"201051344000594","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1263374.8,1263374.8,47170,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787832,364424.00
04/09/2019 01:30,2,0.000,ALERT,213.29,301.47,60.043,1554787804,"201051344000469","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1242003.7,1242003.7,15463,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787834,364425.00
04/09/2019 01:30,2,0.000,ALERT,213.06,300.57,60.038,1554787804,"201051344000585","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1262631.3,1262631.3,23397,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787836,364426.00
04/09/2019 01:30,2,0.000,ALERT,213.74,301.47,60.033,1554787804,"201051344000853","174011545737251",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,1265393.6,1265393.6,15063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787837,364427.00
04/09/2019 01:30,2,0.000,ALERT,213.06,300.57,60.043,1554787804,"201051344001145","174011545737251",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,1265153.4,1265153.4,23315,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787839,364428.00
04/09/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1554787804,"201051344000438","174011545737251",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,1257889.1,1257889.1,23349,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787841,364429.00
04/09/2019 01:30,2,0.000,ALERT,212.61,300.27,60.028,1554787804,"201051344001135","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1244830.8,1244830.8,23302,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787843,364430.00
04/09/2019 01:30,2,0.000,ALERT,213.06,301.77,60.028,1554787804,"201051344000983","174011545737251",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,1263546.0,1263546.0,15062,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787845,364431.00
04/09/2019 01:30,2,0.000,ALERT,212.83,299.97,60.028,1554787804,"201051344001203","174011545737251",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,1252560.2,1252560.2,23355,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787846,364432.00
04/09/2019 01:30,2,0.000,ALERT,212.83,300.57,60.033,1554787804,"201051344001230","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23174,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787848,364433.00
04/09/2019 01:30,2,0.000,ALERT,212.38,299.67,60.065,1554787804,"201051344000646","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23323,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787850,364434.00
04/09/2019 01:30,2,0.000,ALERT,213.29,301.17,60.022,1554787804,"201051344000867","174011545737251",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,1240789.2,1240789.2,47251,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787852,364435.00
04/09/2019 01:30,2,0.000,ALERT,213.74,301.17,60.022,1554787804,"201051344000633","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1239625.9,1239625.9,47297,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787854,364436.00
04/09/2019 01:30,2,0.000,ALERT,212.38,300.27,60.001,1554787804,"201051344000955","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23344,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787856,364437.00
04/09/2019 01:30,2,0.000,ALERT,213.29,300.87,60.022,1554787804,"201051344000648","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1253467.9,1253467.9,46805,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787858,364438.00
04/09/2019 01:30,2,0.000,ALERT,213.51,301.17,60.022,1554787804,"201051344000645","174011545737251",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,1258260.6,1258260.6,46766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554787860,364439.00
04/09/2019 01:30,2,0.000,ALERT,213.06,302.07,60.017,1554787804,"201051344000569","174011545737251",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,1274302.5,1274302.5,14980,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554787861,364440.00
04/09/2019 01:30,2,0.000,ALERT,213.51,301.17,60.017,1554787804,"179051228000119","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,61517.5,61517.5,15069,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554787863,364441.00
04/09/2019 01:45,2,0.000,ALERT,213.51,302.68,60.033,1554788704,"201051344000579","174011545737251",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,1274008.1,1274008.1,15432,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788706,364442.00
04/09/2019 01:45,2,0.000,ALERT,213.06,299.97,60.017,1554788704,"201051344001025","174011545737251",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,1256423.2,1256423.2,23358,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788708,364443.00
04/09/2019 01:45,2,0.000,ALERT,213.29,300.57,60.038,1554788704,"201051344001093","174011545737251",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,1240493.5,1240493.5,23392,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788710,364444.00
04/09/2019 01:45,2,0.000,ALERT,213.29,301.77,59.990,1554788704,"201051344000458","174011545737251",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,1257345.5,1257345.5,15179,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788712,364445.00
04/09/2019 01:45,2,0.000,ALERT,213.06,300.87,60.038,1554788704,"201051344000890","174011545737251",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,1255017.3,1255017.3,23309,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788714,364446.00
04/09/2019 01:45,2,0.000,ALERT,213.29,301.77,60.028,1554788704,"201051344000988","174011545737251",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,971713.9,971713.9,15501,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788716,364447.00
04/09/2019 01:45,2,0.000,ALERT,213.74,301.47,60.070,1554788704,"201051344000582","174011545737251",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,1234186.8,1234186.8,23280,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788718,364448.00
04/09/2019 01:45,2,0.000,ALERT,213.29,302.68,60.033,1554788704,"201051344000868","174011545737251",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,1242466.1,1242466.1,47231,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788720,364449.00
04/09/2019 01:45,2,0.000,ALERT,213.96,302.68,60.038,1554788704,"201051344000576","174011545737251",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,1260650.3,1260650.3,19263,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788721,364450.00
04/09/2019 01:45,2,0.000,ALERT,213.51,301.77,60.033,1554788704,"201051344001158","174011545737251",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,1237479.5,1237479.5,15489,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788723,364451.00
04/09/2019 01:45,2,0.000,ALERT,213.29,299.97,60.017,1554788704,"201051344000917","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1252287.4,1252287.4,23159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788725,364452.00
04/09/2019 01:45,2,0.000,ALERT,213.51,299.97,60.049,1554788704,"201051344000417","174011545737251",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,1006346.9,1006346.9,23350,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788727,364453.00
04/09/2019 01:45,2,0.000,ALERT,213.51,300.57,60.038,1554788704,"201051344000685","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23372,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788729,364454.00
04/09/2019 01:45,2,0.000,ALERT,213.29,299.97,60.022,1554788704,"201051344000651","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1249566.1,1249566.1,23342,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788730,364455.00
04/09/2019 01:45,2,0.000,ALERT,213.06,302.68,60.022,1554788704,"201051344000594","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1263374.8,1263374.8,47172,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788732,364456.00
04/09/2019 01:45,2,0.000,ALERT,213.51,302.07,60.049,1554788704,"201051344000469","174011545737251",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,1242003.7,1242003.7,15465,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788734,364457.00
04/09/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1554788704,"201051344000585","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1262631.3,1262631.3,23399,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788736,364458.00
04/09/2019 01:45,2,0.000,ALERT,213.96,302.07,60.033,1554788704,"201051344000853","174011545737251",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,1265393.6,1265393.6,15065,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788738,364459.00
04/09/2019 01:45,2,0.000,ALERT,213.51,300.87,60.033,1554788704,"201051344001145","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1265153.4,1265153.4,23317,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788740,364460.00
04/09/2019 01:45,2,0.000,ALERT,213.51,300.87,60.049,1554788704,"201051344000438","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23351,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788741,364461.00
04/09/2019 01:45,2,0.000,ALERT,213.06,300.57,60.065,1554788704,"201051344001135","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1244830.8,1244830.8,23304,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788743,364462.00
04/09/2019 01:45,2,0.000,ALERT,213.29,302.37,60.022,1554788704,"201051344000983","174011545737251",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,1263546.0,1263546.0,15064,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788745,364463.00
04/09/2019 01:45,2,0.000,ALERT,213.29,300.27,60.028,1554788704,"201051344001203","174011545737251",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,1252560.2,1252560.2,23357,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788747,364464.00
04/09/2019 01:45,2,0.000,ALERT,213.29,300.87,60.028,1554788704,"201051344001230","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23176,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788749,364465.00
04/09/2019 01:45,2,0.000,ALERT,213.06,300.57,60.022,1554788704,"201051344000646","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23325,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788751,364466.00
04/09/2019 01:45,2,0.000,ALERT,213.74,301.77,60.075,1554788704,"201051344000867","174011545737251",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,1240789.2,1240789.2,47253,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554788752,364467.00
04/09/2019 01:45,2,0.000,ALERT,213.96,301.77,60.038,1554788704,"201051344000633","174011545737251",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,1239625.9,1239625.9,47299,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788754,364468.00
04/09/2019 01:45,2,0.000,ALERT,212.83,300.87,60.081,1554788704,"201051344000955","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23346,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788756,364469.00
04/09/2019 01:45,2,0.000,ALERT,213.51,301.47,60.054,1554788704,"201051344000648","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1253467.9,1253467.9,46807,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788758,364470.00
04/09/2019 01:45,2,0.000,ALERT,213.74,302.07,60.043,1554788704,"201051344000645","174011545737251",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,1258260.6,1258260.6,46768,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788760,364471.00
04/09/2019 01:45,2,0.000,ALERT,213.29,302.98,60.043,1554788704,"201051344000569","174011545737251",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,1274302.5,1274302.5,14982,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554788762,364472.00
04/09/2019 01:45,2,0.000,ALERT,213.74,301.77,60.043,1554788704,"179051228000119","174011545737251",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,61517.5,61517.5,15071,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554788763,364473.00
04/09/2019 02:00,2,0.000,ALERT,213.51,303.28,60.017,1554789604,"201051344000579","174011545737251",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,1274008.1,1274008.1,15434,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789607,364474.00
04/09/2019 02:00,2,0.000,ALERT,213.29,300.57,60.059,1554789604,"201051344001025","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1256423.2,1256423.2,23360,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789608,364475.00
04/09/2019 02:00,2,0.000,ALERT,213.29,300.87,60.049,1554789604,"201051344001093","174011545737251",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,1240493.5,1240493.5,23394,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554789610,364476.00
04/09/2019 02:00,2,0.000,ALERT,213.29,302.68,60.028,1554789604,"201051344000458","174011545737251",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,1257345.5,1257345.5,15181,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789612,364477.00
04/09/2019 02:00,2,0.000,ALERT,213.29,301.17,60.049,1554789604,"201051344000890","174011545737251",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,1255017.3,1255017.3,23311,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789614,364478.00
04/09/2019 02:00,2,0.000,ALERT,213.29,302.68,60.059,1554789604,"201051344000988","174011545737251",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,971713.9,971713.9,15503,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789616,364479.00
04/09/2019 02:00,2,0.000,ALERT,213.96,301.77,60.054,1554789604,"201051344000582","174011545737251",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23282,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789618,364480.00
04/09/2019 02:00,2,0.000,ALERT,213.29,303.28,60.059,1554789604,"201051344000868","174011545737251",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,1242466.1,1242466.1,47233,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789620,364481.00
04/09/2019 02:00,2,0.000,ALERT,213.96,303.58,60.033,1554789604,"201051344000576","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1260650.3,1260650.3,19265,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789621,364482.00
04/09/2019 02:00,2,0.000,ALERT,213.51,302.68,60.065,1554789604,"201051344001158","174011545737251",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,1237479.5,1237479.5,15491,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789623,364483.00
04/09/2019 02:00,2,0.000,ALERT,213.74,300.27,60.049,1554789604,"201051344000917","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1252287.4,1252287.4,23161,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789625,364484.00
04/09/2019 02:00,2,0.000,ALERT,213.74,300.27,60.054,1554789604,"201051344000417","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1006346.9,1006346.9,23352,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789627,364485.00
04/09/2019 02:00,2,0.000,ALERT,213.74,300.87,60.054,1554789604,"201051344000685","174011545737251",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23374,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789629,364486.00
04/09/2019 02:00,2,0.000,ALERT,213.51,299.97,60.043,1554789604,"201051344000651","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23344,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789630,364487.00
04/09/2019 02:00,2,0.000,ALERT,213.29,303.28,60.049,1554789604,"201051344000594","174011545737251",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,1263374.8,1263374.8,47174,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789632,364488.00
04/09/2019 02:00,2,0.000,ALERT,213.51,302.98,60.049,1554789604,"201051344000469","174011545737251",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,1242003.7,1242003.7,15467,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789634,364489.00
04/09/2019 02:00,2,0.000,ALERT,213.51,301.17,60.059,1554789604,"201051344000585","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23401,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554789636,364490.00
04/09/2019 02:00,2,0.000,ALERT,213.96,302.98,60.049,1554789604,"201051344000853","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1265393.6,1265393.6,15067,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554789638,364491.00
04/09/2019 02:00,2,0.000,ALERT,213.74,301.47,60.070,1554789604,"201051344001145","174011545737251",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,1265153.4,1265153.4,23319,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789640,364492.00
04/09/2019 02:00,2,0.000,ALERT,213.51,300.87,60.059,1554789604,"201051344000438","174011545737251",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23353,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789642,364493.00
04/09/2019 02:00,2,0.000,ALERT,213.06,300.87,60.059,1554789604,"201051344001135","174011545737251",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,1244830.8,1244830.8,23306,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789644,364494.00
04/09/2019 02:00,2,0.000,ALERT,213.51,302.68,60.043,1554789604,"201051344000983","174011545737251",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,1263546.0,1263546.0,15066,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789645,364495.00
04/09/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1554789604,"201051344001203","174011545737251",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,1252560.2,1252560.2,23359,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789647,364496.00
04/09/2019 02:00,2,0.000,ALERT,213.51,301.47,60.049,1554789604,"201051344001230","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23178,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789649,364497.00
04/09/2019 02:00,2,0.000,ALERT,213.06,300.87,60.049,1554789604,"201051344000646","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1242499.8,1242499.8,23327,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789651,364498.00
04/09/2019 02:00,2,0.000,ALERT,213.74,302.07,60.043,1554789604,"201051344000867","174011545737251",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,1240789.2,1240789.2,47255,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789653,364499.00
04/09/2019 02:00,2,0.000,ALERT,214.19,302.37,60.049,1554789604,"201051344000633","174011545737251",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,1239625.9,1239625.9,47301,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554789655,364500.00
04/09/2019 02:00,2,0.000,ALERT,213.06,300.87,60.049,1554789604,"201051344000955","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1262302.9,1262302.9,23348,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554789656,364501.00
04/09/2019 02:00,2,0.000,ALERT,213.51,301.77,60.043,1554789604,"201051344000648","174011545737251",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,1253467.9,1253467.9,46809,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789658,364502.00
04/09/2019 02:00,2,0.000,ALERT,213.96,302.37,60.049,1554789604,"201051344000645","174011545737251",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,1258260.6,1258260.6,46770,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789660,364503.00
04/09/2019 02:00,2,0.000,ALERT,213.51,303.28,60.049,1554789604,"201051344000569","174011545737251",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,1274302.5,1274302.5,14984,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554789662,364504.00
04/09/2019 02:00,2,0.000,ALERT,213.96,302.37,60.065,1554789604,"179051228000119","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,61517.5,61517.5,15073,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554789664,364505.00
04/09/2019 02:15,2,0.000,ALERT,213.51,303.28,59.985,1554790504,"201051344000579","174011545737251",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,1274008.1,1274008.1,15436,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790506,364506.00
04/09/2019 02:15,2,0.000,ALERT,212.38,299.07,60.028,1554790504,"201051344001025","174011545737251",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,1256423.2,1256423.2,23362,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790508,364507.00
