ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 02:15,2,0.000,ALERT,212.61,299.37,60.033,1554790504,"201051344001093","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1240493.5,1240493.5,23396,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790510,364508.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.68,60.028,1554790504,"201051344000458","174011545737251",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,1257345.5,1257345.5,15183,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790512,364509.00
04/09/2019 02:15,2,0.000,ALERT,212.38,299.67,60.065,1554790504,"201051344000890","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1255017.3,1255017.3,23313,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790514,364510.00
04/09/2019 02:15,2,0.000,ALERT,213.29,302.37,60.028,1554790504,"201051344000988","174011545737251",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,971713.9,971713.9,15505,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790515,364511.00
04/09/2019 02:15,2,0.000,ALERT,213.06,300.57,60.028,1554790504,"201051344000582","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1234186.8,1234186.8,23284,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790517,364512.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.98,60.028,1554790504,"201051344000868","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1242466.1,1242466.1,47235,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790519,364513.00
04/09/2019 02:15,2,0.000,ALERT,213.96,302.98,60.070,1554790504,"201051344000576","174011545737251",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,1260650.3,1260650.3,19267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790521,364514.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.37,60.033,1554790504,"201051344001158","174011545737251",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,1237479.5,1237479.5,15493,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790523,364515.00
04/09/2019 02:15,2,0.000,ALERT,212.61,298.77,60.043,1554790504,"201051344000917","174011545737251",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,1252287.4,1252287.4,23163,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790525,364516.00
04/09/2019 02:15,2,0.000,ALERT,212.83,298.77,60.038,1554790504,"201051344000417","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1006346.9,1006346.9,23354,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790526,364517.00
04/09/2019 02:15,2,0.000,ALERT,213.06,299.67,60.033,1554790504,"201051344000685","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1256828.8,1256828.8,23376,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790528,364518.00
04/09/2019 02:15,2,0.000,ALERT,212.61,298.77,59.985,1554790504,"201051344000651","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1249566.1,1249566.1,23346,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790530,364519.00
04/09/2019 02:15,2,0.000,ALERT,213.06,303.28,60.022,1554790504,"201051344000594","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,1263374.8,1263374.8,47176,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790532,364520.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.37,60.059,1554790504,"201051344000469","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1242003.7,1242003.7,15469,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790534,364521.00
04/09/2019 02:15,2,0.000,ALERT,212.83,299.97,60.070,1554790504,"201051344000585","174011545737251",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,1262631.3,1262631.3,23403,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790536,364522.00
04/09/2019 02:15,2,0.000,ALERT,214.19,302.37,60.038,1554790504,"201051344000853","174011545737251",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,1265393.6,1265393.6,15069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790537,364523.00
04/09/2019 02:15,2,0.000,ALERT,212.83,299.97,60.043,1554790504,"201051344001145","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1265153.4,1265153.4,23321,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790539,364524.00
04/09/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1554790504,"201051344000438","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1257889.1,1257889.1,23355,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790541,364525.00
04/09/2019 02:15,2,0.000,ALERT,212.38,299.67,59.990,1554790504,"201051344001135","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1244830.8,1244830.8,23308,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790543,364526.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.98,60.033,1554790504,"201051344000983","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1263546.0,1263546.0,15068,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790545,364527.00
04/09/2019 02:15,2,0.000,ALERT,212.83,299.37,60.022,1554790504,"201051344001203","174011545737251",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,1252560.2,1252560.2,23361,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790547,364528.00
04/09/2019 02:15,2,0.000,ALERT,212.61,300.27,60.028,1554790504,"201051344001230","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1249522.5,1249522.5,23180,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790548,364529.00
04/09/2019 02:15,2,0.000,ALERT,212.38,299.37,60.028,1554790504,"201051344000646","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,1242499.8,1242499.8,23329,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790550,364530.00
04/09/2019 02:15,2,0.000,ALERT,213.74,302.37,60.028,1554790504,"201051344000867","174011545737251",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,1240789.2,1240789.2,47257,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790552,364531.00
04/09/2019 02:15,2,0.000,ALERT,214.19,302.37,60.012,1554790504,"201051344000633","174011545737251",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,1239625.9,1239625.9,47303,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790554,364532.00
04/09/2019 02:15,2,0.000,ALERT,212.38,299.67,60.033,1554790504,"201051344000955","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1262302.9,1262302.9,23350,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554790556,364533.00
04/09/2019 02:15,2,0.000,ALERT,213.74,301.77,60.028,1554790504,"201051344000648","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1253467.9,1253467.9,46811,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790558,364534.00
04/09/2019 02:15,2,0.000,ALERT,213.96,302.68,60.028,1554790504,"201051344000645","174011545737251",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,1258260.6,1258260.6,46772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790559,364535.00
04/09/2019 02:15,2,0.000,ALERT,213.51,302.98,60.028,1554790504,"201051344000569","174011545737251",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,1274302.5,1274302.5,14986,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554790561,364536.00
04/09/2019 02:15,2,0.000,ALERT,213.96,302.37,60.059,1554790504,"179051228000119","174011545737251",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,61517.5,61517.5,15075,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554790563,364537.00
04/09/2019 02:30,2,0.000,ALERT,213.51,302.98,59.996,1554791405,"201051344000579","174011545737251",0.00,5.50,0,290.05,305.08,0.0,0.0,0.000,1274008.1,1274008.1,15438,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791407,364538.00
04/09/2019 02:30,2,0.000,ALERT,212.61,298.77,59.996,1554791405,"201051344001025","174011545737251",0.00,4.50,0,286.14,302.07,0.0,0.0,0.000,1256423.2,1256423.2,23364,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791409,364539.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.67,60.017,1554791405,"201051344001093","174011545737251",0.00,6.30,0,286.14,301.17,0.0,0.0,0.000,1240493.5,1240493.5,23398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791411,364540.00
04/09/2019 02:30,2,0.000,ALERT,213.51,302.37,60.006,1554791405,"201051344000458","174011545737251",0.00,6.30,0,289.15,305.08,0.0,0.0,0.000,1257345.5,1257345.5,15185,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791413,364541.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.97,59.964,1554791405,"201051344000890","174011545737251",0.00,5.50,0,287.05,302.37,0.0,0.0,0.000,1255017.3,1255017.3,23315,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791414,364542.00
04/09/2019 02:30,2,0.000,ALERT,213.29,302.37,60.006,1554791405,"201051344000988","174011545737251",0.00,5.50,0,286.74,304.18,0.0,0.0,0.000,971713.9,971713.9,15507,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791416,364543.00
04/09/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1554791405,"201051344000582","174011545737251",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23286,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791418,364544.00
04/09/2019 02:30,2,0.000,ALERT,213.29,302.98,59.969,1554791405,"201051344000868","174011545737251",0.00,5.00,0,290.05,305.08,0.0,0.0,0.000,1242466.1,1242466.1,47237,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791420,364545.00
04/09/2019 02:30,2,0.000,ALERT,213.96,302.98,60.012,1554791405,"201051344000576","174011545737251",0.00,5.00,0,289.45,304.48,0.0,0.0,0.000,1260650.3,1260650.3,19269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791422,364546.00
04/09/2019 02:30,2,0.000,ALERT,213.51,302.37,59.996,1554791405,"201051344001158","174011545737251",0.00,4.50,0,288.55,303.88,0.0,0.0,0.000,1237479.5,1237479.5,15495,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791423,364547.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1554791405,"201051344000917","174011545737251",0.00,6.30,0,285.24,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23165,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791425,364548.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.07,60.001,1554791405,"201051344000417","174011545737251",0.00,5.50,0,285.84,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23356,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791427,364549.00
04/09/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1554791405,"201051344000685","174011545737251",0.00,5.00,0,286.14,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23378,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791429,364550.00
04/09/2019 02:30,2,0.000,ALERT,212.61,298.47,60.012,1554791405,"201051344000651","174011545737251",0.00,4.00,0,285.54,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23348,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791431,364551.00
04/09/2019 02:30,2,0.000,ALERT,213.06,302.68,59.996,1554791405,"201051344000594","174011545737251",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,1263374.8,1263374.8,47178,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791433,364552.00
04/09/2019 02:30,2,0.000,ALERT,213.51,302.37,60.012,1554791405,"201051344000469","174011545737251",0.00,4.50,0,288.25,303.88,0.0,0.0,0.000,1242003.7,1242003.7,15471,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791434,364553.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.67,60.017,1554791405,"201051344000585","174011545737251",0.00,5.50,0,285.84,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23405,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791436,364554.00
04/09/2019 02:30,2,0.000,ALERT,214.19,302.37,60.049,1554791405,"201051344000853","174011545737251",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,1265393.6,1265393.6,15071,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791438,364555.00
04/09/2019 02:30,2,0.000,ALERT,213.29,299.97,60.038,1554791405,"201051344001145","174011545737251",0.00,5.00,0,286.74,302.07,0.0,0.0,0.000,1265153.4,1265153.4,23323,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791440,364556.00
04/09/2019 02:30,2,0.000,ALERT,213.06,299.67,60.028,1554791405,"201051344000438","174011545737251",0.00,4.50,0,286.74,301.77,0.0,0.0,0.000,1257889.1,1257889.1,23357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791442,364557.00
04/09/2019 02:30,2,0.000,ALERT,212.38,299.37,60.017,1554791405,"201051344001135","174011545737251",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,1244830.8,1244830.8,23310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791444,364558.00
04/09/2019 02:30,2,0.000,ALERT,213.51,302.37,60.049,1554791405,"201051344000983","174011545737251",0.00,5.50,0,289.45,304.48,0.0,0.0,0.000,1263546.0,1263546.0,15070,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791446,364559.00
04/09/2019 02:30,2,0.000,ALERT,212.83,299.07,60.017,1554791405,"201051344001203","174011545737251",0.00,5.00,0,286.14,302.98,0.0,0.0,0.000,1252560.2,1252560.2,23363,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791447,364560.00
04/09/2019 02:30,2,0.000,ALERT,212.61,299.67,60.022,1554791405,"201051344001230","174011545737251",0.00,5.50,0,286.44,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23182,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791449,364561.00
04/09/2019 02:30,2,0.000,ALERT,212.38,299.37,60.022,1554791405,"201051344000646","174011545737251",0.00,5.00,0,285.54,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23331,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791451,364562.00
04/09/2019 02:30,2,0.000,ALERT,213.74,302.07,60.017,1554791405,"201051344000867","174011545737251",0.00,6.00,0,288.85,304.48,0.0,0.0,0.000,1240789.2,1240789.2,47259,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791453,364563.00
04/09/2019 02:30,2,0.000,ALERT,214.19,302.07,60.006,1554791405,"201051344000633","174011545737251",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,1239625.9,1239625.9,47305,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554791455,364564.00
04/09/2019 02:30,2,0.000,ALERT,212.38,299.97,60.049,1554791405,"201051344000955","174011545737251",0.00,5.50,0,286.14,301.17,0.0,0.0,0.000,1262302.9,1262302.9,23352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791457,364565.00
04/09/2019 02:30,2,0.000,ALERT,213.74,301.77,60.012,1554791405,"201051344000648","174011545737251",0.00,4.50,0,288.55,304.18,0.0,0.0,0.000,1253467.9,1253467.9,46813,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791458,364566.00
04/09/2019 02:30,2,0.000,ALERT,213.96,302.68,60.001,1554791405,"201051344000645","174011545737251",0.00,5.50,0,289.15,304.18,0.0,0.0,0.000,1258260.6,1258260.6,46774,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791460,364567.00
04/09/2019 02:30,2,0.000,ALERT,213.74,303.28,60.012,1554791405,"201051344000569","174011545737251",0.00,5.50,0,289.75,305.08,0.0,0.0,0.000,1274302.5,1274302.5,14988,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554791462,364568.00
04/09/2019 02:30,2,0.000,ALERT,213.96,302.07,60.006,1554791405,"179051228000119","174011545737251",0.00,7.00,0,287.95,303.88,0.0,0.0,0.000,61517.5,61517.5,15077,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554791464,364569.00
04/09/2019 02:45,2,0.000,ALERT,213.51,302.98,60.017,1554792304,"201051344000579","174011545737251",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,1274008.1,1274008.1,15440,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792306,364570.00
04/09/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1554792304,"201051344001025","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23366,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792308,364571.00
04/09/2019 02:45,2,0.000,ALERT,212.61,299.07,60.012,1554792304,"201051344001093","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1240493.5,1240493.5,23400,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792310,364572.00
04/09/2019 02:45,2,0.000,ALERT,213.51,302.68,60.017,1554792304,"201051344000458","174011545737251",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,1257345.5,1257345.5,15187,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792311,364573.00
04/09/2019 02:45,2,0.000,ALERT,212.61,299.67,60.012,1554792304,"201051344000890","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1255017.3,1255017.3,23317,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792313,364574.00
04/09/2019 02:45,2,0.000,ALERT,213.29,302.37,60.022,1554792304,"201051344000988","174011545737251",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,971713.9,971713.9,15509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792315,364575.00
04/09/2019 02:45,2,0.000,ALERT,213.06,300.27,60.022,1554792304,"201051344000582","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1234186.8,1234186.8,23288,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792317,364576.00
04/09/2019 02:45,2,0.000,ALERT,213.51,303.28,60.033,1554792304,"201051344000868","174011545737251",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,1242466.1,1242466.1,47239,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792319,364577.00
04/09/2019 02:45,2,0.000,ALERT,213.96,303.28,60.022,1554792304,"201051344000576","174011545737251",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,1260650.3,1260650.3,19271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792321,364578.00
04/09/2019 02:45,2,0.000,ALERT,213.51,302.37,60.028,1554792304,"201051344001158","174011545737251",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,1237479.5,1237479.5,15497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792322,364579.00
04/09/2019 02:45,2,0.000,ALERT,212.83,298.77,60.022,1554792304,"201051344000917","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23167,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792324,364580.00
04/09/2019 02:45,2,0.000,ALERT,212.83,298.77,60.028,1554792304,"201051344000417","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23358,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792326,364581.00
04/09/2019 02:45,2,0.000,ALERT,213.06,299.37,60.028,1554792304,"201051344000685","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23380,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792328,364582.00
04/09/2019 02:45,2,0.000,ALERT,212.83,298.77,60.065,1554792304,"201051344000651","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23350,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792330,364583.00
04/09/2019 02:45,2,0.000,ALERT,213.29,302.98,60.028,1554792304,"201051344000594","174011545737251",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,1263374.8,1263374.8,47180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792331,364584.00
04/09/2019 02:45,2,0.000,ALERT,213.74,302.37,60.033,1554792304,"201051344000469","174011545737251",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,1242003.7,1242003.7,15473,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792333,364585.00
04/09/2019 02:45,2,0.000,ALERT,212.83,299.67,60.033,1554792304,"201051344000585","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792335,364586.00
04/09/2019 02:45,2,0.000,ALERT,213.96,302.37,60.038,1554792304,"201051344000853","174011545737251",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,1265393.6,1265393.6,15073,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792337,364587.00
04/09/2019 02:45,2,0.000,ALERT,212.83,299.67,60.043,1554792304,"201051344001145","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1265153.4,1265153.4,23325,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792339,364588.00
04/09/2019 02:45,2,0.000,ALERT,212.61,299.37,60.070,1554792304,"201051344000438","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792341,364589.00
04/09/2019 02:45,2,0.000,ALERT,212.16,299.37,60.033,1554792304,"201051344001135","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1244830.8,1244830.8,23312,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792343,364590.00
04/09/2019 02:45,2,0.000,ALERT,213.51,302.68,60.038,1554792304,"201051344000983","174011545737251",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,1263546.0,1263546.0,15072,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792344,364591.00
04/09/2019 02:45,2,0.000,ALERT,212.61,299.07,60.065,1554792304,"201051344001203","174011545737251",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23365,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554792346,364592.00
04/09/2019 02:45,2,0.000,ALERT,212.61,299.67,60.033,1554792304,"201051344001230","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1249522.5,1249522.5,23184,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792348,364593.00
04/09/2019 02:45,2,0.000,ALERT,212.16,299.07,60.059,1554792304,"201051344000646","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1242499.8,1242499.8,23333,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792350,364594.00
04/09/2019 02:45,2,0.000,ALERT,213.74,302.07,60.033,1554792304,"201051344000867","174011545737251",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,1240789.2,1240789.2,47261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792352,364595.00
04/09/2019 02:45,2,0.000,ALERT,214.19,302.37,60.028,1554792304,"201051344000633","174011545737251",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,1239625.9,1239625.9,47307,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792353,364596.00
04/09/2019 02:45,2,0.000,ALERT,212.16,299.37,60.038,1554792304,"201051344000955","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23354,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792355,364597.00
04/09/2019 02:45,2,0.000,ALERT,213.51,301.77,60.022,1554792304,"201051344000648","174011545737251",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,1253467.9,1253467.9,46815,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792357,364598.00
04/09/2019 02:45,2,0.000,ALERT,213.96,302.37,60.022,1554792304,"201051344000645","174011545737251",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,1258260.6,1258260.6,46776,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792359,364599.00
04/09/2019 02:45,2,0.000,ALERT,213.51,302.98,60.028,1554792304,"201051344000569","174011545737251",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,1274302.5,1274302.5,14990,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554792361,364600.00
04/09/2019 02:45,2,0.000,ALERT,213.96,302.07,60.017,1554792304,"179051228000119","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,61517.5,61517.5,15079,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554792363,364601.00
04/09/2019 03:00,2,0.000,ALERT,213.74,303.58,59.980,1554793204,"201051344000579","174011545737251",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,1274008.1,1274008.1,15442,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793206,364602.00
04/09/2019 03:00,2,0.000,ALERT,212.38,298.47,59.996,1554793204,"201051344001025","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23368,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793208,364603.00
04/09/2019 03:00,2,0.000,ALERT,212.61,299.07,59.990,1554793204,"201051344001093","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23402,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793210,364604.00
04/09/2019 03:00,2,0.000,ALERT,213.51,302.68,59.996,1554793204,"201051344000458","174011545737251",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,1257345.5,1257345.5,15189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793212,364605.00
04/09/2019 03:00,2,0.000,ALERT,212.61,299.67,60.001,1554793204,"201051344000890","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23319,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793214,364606.00
04/09/2019 03:00,2,0.000,ALERT,213.51,302.68,59.990,1554793204,"201051344000988","174011545737251",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,971713.9,971713.9,15511,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793215,364607.00
04/09/2019 03:00,2,0.000,ALERT,213.06,300.27,60.038,1554793204,"201051344000582","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23290,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793217,364608.00
04/09/2019 03:00,2,0.000,ALERT,213.51,303.28,59.990,1554793204,"201051344000868","174011545737251",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,1242466.1,1242466.1,47241,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793219,364609.00
04/09/2019 03:00,2,0.000,ALERT,214.19,303.28,60.022,1554793204,"201051344000576","174011545737251",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,1260650.3,1260650.3,19273,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793221,364610.00
04/09/2019 03:00,2,0.000,ALERT,213.74,302.68,59.996,1554793204,"201051344001158","174011545737251",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,1237479.5,1237479.5,15499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793223,364611.00
04/09/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1554793204,"201051344000917","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23169,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793224,364612.00
04/09/2019 03:00,2,0.000,ALERT,212.83,298.77,59.990,1554793204,"201051344000417","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23360,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793226,364613.00
04/09/2019 03:00,2,0.000,ALERT,212.83,299.07,59.985,1554793204,"201051344000685","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1256828.8,1256828.8,23382,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793228,364614.00
04/09/2019 03:00,2,0.000,ALERT,212.83,298.47,59.985,1554793204,"201051344000651","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23352,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793230,364615.00
04/09/2019 03:00,2,0.000,ALERT,213.29,303.28,59.990,1554793204,"201051344000594","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1263374.8,1263374.8,47182,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793232,364616.00
04/09/2019 03:00,2,0.000,ALERT,213.74,302.68,60.006,1554793204,"201051344000469","174011545737251",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,1242003.7,1242003.7,15475,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793234,364617.00
04/09/2019 03:00,2,0.000,ALERT,212.61,299.37,59.996,1554793204,"201051344000585","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1262631.3,1262631.3,23409,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793235,364618.00
04/09/2019 03:00,2,0.000,ALERT,214.19,302.68,59.996,1554793204,"201051344000853","174011545737251",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,1265393.6,1265393.6,15075,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793237,364619.00
04/09/2019 03:00,2,0.000,ALERT,212.83,299.37,59.996,1554793204,"201051344001145","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23327,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793239,364620.00
04/09/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1554793204,"201051344000438","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1257889.1,1257889.1,23361,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793241,364621.00
04/09/2019 03:00,2,0.000,ALERT,212.38,299.07,59.990,1554793204,"201051344001135","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23314,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793243,364622.00
04/09/2019 03:00,2,0.000,ALERT,213.74,303.28,59.996,1554793204,"201051344000983","174011545737251",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,1263546.0,1263546.0,15074,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793245,364623.00
04/09/2019 03:00,2,0.000,ALERT,212.83,298.77,60.006,1554793204,"201051344001203","174011545737251",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23367,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793246,364624.00
04/09/2019 03:00,2,0.000,ALERT,212.61,299.37,60.001,1554793204,"201051344001230","174011545737251",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23186,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793248,364625.00
04/09/2019 03:00,2,0.000,ALERT,212.38,299.37,59.996,1554793204,"201051344000646","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23335,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793250,364626.00
04/09/2019 03:00,2,0.000,ALERT,213.96,302.37,59.990,1554793204,"201051344000867","174011545737251",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,1240789.2,1240789.2,47263,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793252,364627.00
04/09/2019 03:00,2,0.000,ALERT,213.96,302.07,60.012,1554793204,"201051344000633","174011545737251",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,1239625.9,1239625.9,47309,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554793254,364628.00
04/09/2019 03:00,2,0.000,ALERT,212.38,299.37,60.022,1554793204,"201051344000955","174011545737251",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23356,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793255,364629.00
04/09/2019 03:00,2,0.000,ALERT,213.74,302.37,59.975,1554793204,"201051344000648","174011545737251",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,1253467.9,1253467.9,46817,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793257,364630.00
04/09/2019 03:00,2,0.000,ALERT,213.96,302.68,60.043,1554793204,"201051344000645","174011545737251",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,1258260.6,1258260.6,46778,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793259,364631.00
04/09/2019 03:00,2,0.000,ALERT,213.51,303.28,60.006,1554793204,"201051344000569","174011545737251",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,1274302.5,1274302.5,14992,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554793261,364632.00
04/09/2019 03:00,2,0.000,ALERT,213.96,302.37,60.006,1554793204,"179051228000119","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,61517.5,61517.5,15081,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554793263,364633.00
04/09/2019 03:15,2,0.000,ALERT,213.96,304.48,60.033,1554794104,"201051344000579","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1274008.1,1274008.1,15444,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794106,364634.00
04/09/2019 03:15,2,0.000,ALERT,212.83,299.37,60.038,1554794104,"201051344001025","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1256423.2,1256423.2,23370,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554794108,364635.00
04/09/2019 03:15,2,0.000,ALERT,212.83,299.97,60.033,1554794104,"201051344001093","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1240493.5,1240493.5,23404,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794109,364636.00
04/09/2019 03:15,2,0.000,ALERT,213.74,303.88,60.070,1554794104,"201051344000458","174011545737251",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,1257345.5,1257345.5,15191,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794111,364637.00
04/09/2019 03:15,2,0.000,ALERT,212.83,300.27,60.049,1554794104,"201051344000890","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1255017.3,1255017.3,23321,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794113,364638.00
04/09/2019 03:15,2,0.000,ALERT,213.74,303.58,60.033,1554794104,"201051344000988","174011545737251",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,971713.9,971713.9,15513,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794115,364639.00
04/09/2019 03:15,2,0.000,ALERT,213.29,300.87,60.043,1554794104,"201051344000582","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1234186.8,1234186.8,23292,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794117,364640.00
04/09/2019 03:15,2,0.000,ALERT,213.74,304.48,60.038,1554794104,"201051344000868","174011545737251",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,1242466.1,1242466.1,47243,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794119,364641.00
04/09/2019 03:15,2,0.000,ALERT,214.41,304.48,60.065,1554794104,"201051344000576","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1260650.3,1260650.3,19275,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794121,364642.00
04/09/2019 03:15,2,0.000,ALERT,213.96,303.88,60.017,1554794104,"201051344001158","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1237479.5,1237479.5,15501,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794122,364643.00
04/09/2019 03:15,2,0.000,ALERT,213.06,299.37,60.038,1554794104,"201051344000917","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1252287.4,1252287.4,23171,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794124,364644.00
04/09/2019 03:15,2,0.000,ALERT,213.06,299.37,60.049,1554794104,"201051344000417","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1006346.9,1006346.9,23362,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554794126,364645.00
04/09/2019 03:15,2,0.000,ALERT,213.06,299.97,60.043,1554794104,"201051344000685","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1256828.8,1256828.8,23384,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794128,364646.00
04/09/2019 03:15,2,0.000,ALERT,212.83,299.07,60.049,1554794104,"201051344000651","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1249566.1,1249566.1,23354,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794130,364647.00
04/09/2019 03:15,2,0.000,ALERT,213.51,304.78,60.049,1554794104,"201051344000594","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1263374.8,1263374.8,47184,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794131,364648.00
04/09/2019 03:15,2,0.000,ALERT,213.96,303.88,60.043,1554794104,"201051344000469","174011545737251",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,1242003.7,1242003.7,15477,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794133,364649.00
04/09/2019 03:15,2,0.000,ALERT,213.06,300.27,60.043,1554794104,"201051344000585","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1262631.3,1262631.3,23411,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794135,364650.00
04/09/2019 03:15,2,0.000,ALERT,214.41,303.58,60.054,1554794104,"201051344000853","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1265393.6,1265393.6,15077,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794137,364651.00
04/09/2019 03:15,2,0.000,ALERT,213.06,299.97,60.043,1554794104,"201051344001145","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1265153.4,1265153.4,23329,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794139,364652.00
