ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 03:15,2,0.000,ALERT,213.06,299.97,60.038,1554794104,"201051344000438","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1257889.1,1257889.1,23363,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794141,364653.00
04/09/2019 03:15,2,0.000,ALERT,212.38,299.97,60.043,1554794104,"201051344001135","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1244830.8,1244830.8,23316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794142,364654.00
04/09/2019 03:15,2,0.000,ALERT,213.74,303.88,60.033,1554794104,"201051344000983","174011545737251",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,1263546.0,1263546.0,15076,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794144,364655.00
04/09/2019 03:15,2,0.000,ALERT,212.83,299.37,60.038,1554794104,"201051344001203","174011545737251",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,1252560.2,1252560.2,23369,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794146,364656.00
04/09/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1554794104,"201051344001230","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1249522.5,1249522.5,23188,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794148,364657.00
04/09/2019 03:15,2,0.000,ALERT,212.38,299.67,60.043,1554794104,"201051344000646","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23337,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794150,364658.00
04/09/2019 03:15,2,0.000,ALERT,214.19,303.58,60.022,1554794104,"201051344000867","174011545737251",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,1240789.2,1240789.2,47265,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554794152,364659.00
04/09/2019 03:15,2,0.000,ALERT,214.41,303.28,60.022,1554794104,"201051344000633","174011545737251",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,1239625.9,1239625.9,47311,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794154,364660.00
04/09/2019 03:15,2,0.000,ALERT,212.38,299.97,60.038,1554794104,"201051344000955","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23358,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794155,364661.00
04/09/2019 03:15,2,0.000,ALERT,213.96,302.98,60.012,1554794104,"201051344000648","174011545737251",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,1253467.9,1253467.9,46819,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554794157,364662.00
04/09/2019 03:15,2,0.000,ALERT,214.19,303.58,60.054,1554794104,"201051344000645","174011545737251",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,1258260.6,1258260.6,46780,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554794159,364663.00
04/09/2019 03:15,2,0.000,ALERT,213.74,304.48,60.012,1554794104,"201051344000569","174011545737251",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,1274302.5,1274302.5,14994,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554794161,364664.00
04/09/2019 03:15,2,0.000,ALERT,214.19,303.28,60.017,1554794104,"179051228000119","174011545737251",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,61517.5,61517.5,15083,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554794163,364665.00
04/09/2019 03:30,2,0.000,ALERT,213.96,304.48,60.038,1554795004,"201051344000579","174011545737251",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,1274008.1,1274008.1,15446,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795006,364666.00
04/09/2019 03:30,2,0.000,ALERT,212.83,299.97,60.028,1554795004,"201051344001025","174011545737251",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,1256423.2,1256423.2,23372,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795008,364667.00
04/09/2019 03:30,2,0.000,ALERT,213.06,300.57,60.033,1554795004,"201051344001093","174011545737251",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23406,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795010,364668.00
04/09/2019 03:30,2,0.000,ALERT,213.74,303.88,60.001,1554795004,"201051344000458","174011545737251",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,1257345.5,1257345.5,15193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795012,364669.00
04/09/2019 03:30,2,0.000,ALERT,212.83,300.87,60.038,1554795004,"201051344000890","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1255017.3,1255017.3,23323,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795014,364670.00
04/09/2019 03:30,2,0.000,ALERT,213.74,303.88,60.038,1554795004,"201051344000988","174011545737251",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,971713.9,971713.9,15515,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795016,364671.00
04/09/2019 03:30,2,0.000,ALERT,213.29,301.17,60.070,1554795004,"201051344000582","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1234186.8,1234186.8,23294,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795017,364672.00
04/09/2019 03:30,2,0.000,ALERT,213.96,304.78,60.033,1554795004,"201051344000868","174011545737251",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,1242466.1,1242466.1,47245,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795019,364673.00
04/09/2019 03:30,2,0.000,ALERT,214.41,304.78,60.028,1554795004,"201051344000576","174011545737251",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,1260650.3,1260650.3,19277,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795021,364674.00
04/09/2019 03:30,2,0.000,ALERT,213.96,303.88,60.033,1554795004,"201051344001158","174011545737251",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,1237479.5,1237479.5,15503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795023,364675.00
04/09/2019 03:30,2,0.000,ALERT,213.06,299.97,60.059,1554795004,"201051344000917","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1252287.4,1252287.4,23173,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795025,364676.00
04/09/2019 03:30,2,0.000,ALERT,213.29,299.97,60.038,1554795004,"201051344000417","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1006346.9,1006346.9,23364,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795027,364677.00
04/09/2019 03:30,2,0.000,ALERT,213.29,300.27,60.017,1554795004,"201051344000685","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1256828.8,1256828.8,23386,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795028,364678.00
04/09/2019 03:30,2,0.000,ALERT,213.06,299.37,60.038,1554795004,"201051344000651","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1249566.1,1249566.1,23356,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795030,364679.00
04/09/2019 03:30,2,0.000,ALERT,213.51,304.48,60.038,1554795004,"201051344000594","174011545737251",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,1263374.8,1263374.8,47186,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795032,364680.00
04/09/2019 03:30,2,0.000,ALERT,213.96,303.58,60.038,1554795004,"201051344000469","174011545737251",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,1242003.7,1242003.7,15479,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795034,364681.00
04/09/2019 03:30,2,0.000,ALERT,213.29,300.57,60.038,1554795004,"201051344000585","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1262631.3,1262631.3,23413,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795036,364682.00
04/09/2019 03:30,2,0.000,ALERT,214.41,303.58,60.059,1554795004,"201051344000853","174011545737251",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,1265393.6,1265393.6,15079,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795037,364683.00
04/09/2019 03:30,2,0.000,ALERT,213.29,300.87,60.054,1554795004,"201051344001145","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1265153.4,1265153.4,23331,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795039,364684.00
04/09/2019 03:30,2,0.000,ALERT,213.06,300.57,60.038,1554795004,"201051344000438","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1257889.1,1257889.1,23365,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795041,364685.00
04/09/2019 03:30,2,0.000,ALERT,212.83,300.57,60.038,1554795004,"201051344001135","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1244830.8,1244830.8,23318,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795043,364686.00
04/09/2019 03:30,2,0.000,ALERT,213.96,304.48,60.049,1554795004,"201051344000983","174011545737251",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,1263546.0,1263546.0,15078,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795045,364687.00
04/09/2019 03:30,2,0.000,ALERT,213.06,300.27,60.038,1554795004,"201051344001203","174011545737251",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,1252560.2,1252560.2,23371,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795047,364688.00
04/09/2019 03:30,2,0.000,ALERT,213.06,300.87,60.001,1554795004,"201051344001230","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1249522.5,1249522.5,23190,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795048,364689.00
04/09/2019 03:30,2,0.000,ALERT,212.83,300.27,60.033,1554795004,"201051344000646","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1242499.8,1242499.8,23339,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795050,364690.00
04/09/2019 03:30,2,0.000,ALERT,214.19,303.58,60.028,1554795004,"201051344000867","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1240789.2,1240789.2,47267,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795052,364691.00
04/09/2019 03:30,2,0.000,ALERT,214.64,303.88,60.028,1554795004,"201051344000633","174011545737251",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,1239625.9,1239625.9,47313,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795054,364692.00
04/09/2019 03:30,2,0.000,ALERT,212.61,300.57,60.038,1554795004,"201051344000955","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1262302.9,1262302.9,23360,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795056,364693.00
04/09/2019 03:30,2,0.000,ALERT,213.96,302.98,60.033,1554795004,"201051344000648","174011545737251",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,1253467.9,1253467.9,46821,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795057,364694.00
04/09/2019 03:30,2,0.000,ALERT,214.41,303.58,60.033,1554795004,"201051344000645","174011545737251",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,1258260.6,1258260.6,46782,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795059,364695.00
04/09/2019 03:30,2,0.000,ALERT,213.96,304.18,60.028,1554795004,"201051344000569","174011545737251",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,1274302.5,1274302.5,14996,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795061,364696.00
04/09/2019 03:30,2,0.000,ALERT,214.19,303.58,60.022,1554795004,"179051228000119","174011545737251",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,61517.5,61517.5,15085,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554795063,364697.00
04/09/2019 03:45,2,0.000,ALERT,213.96,305.08,60.006,1554795904,"201051344000579","174011545737251",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,1274008.1,1274008.1,15448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795906,364698.00
04/09/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1554795904,"201051344001025","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1256423.2,1256423.2,23374,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795908,364699.00
04/09/2019 03:45,2,0.000,ALERT,213.06,300.27,59.996,1554795904,"201051344001093","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1240493.5,1240493.5,23408,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795910,364700.00
04/09/2019 03:45,2,0.000,ALERT,213.96,304.48,59.996,1554795904,"201051344000458","174011545737251",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,1257345.5,1257345.5,15195,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795912,364701.00
04/09/2019 03:45,2,0.000,ALERT,212.83,300.57,60.006,1554795904,"201051344000890","174011545737251",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,1255017.3,1255017.3,23325,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795914,364702.00
04/09/2019 03:45,2,0.000,ALERT,213.96,304.48,59.975,1554795904,"201051344000988","174011545737251",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,971713.9,971713.9,15517,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795915,364703.00
04/09/2019 03:45,2,0.000,ALERT,213.51,301.17,60.001,1554795904,"201051344000582","174011545737251",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795917,364704.00
04/09/2019 03:45,2,0.000,ALERT,213.96,305.08,60.001,1554795904,"201051344000868","174011545737251",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,1242466.1,1242466.1,47247,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795919,364705.00
04/09/2019 03:45,2,0.000,ALERT,214.64,305.08,60.001,1554795904,"201051344000576","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1260650.3,1260650.3,19279,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795921,364706.00
04/09/2019 03:45,2,0.000,ALERT,214.19,304.18,60.006,1554795904,"201051344001158","174011545737251",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,1237479.5,1237479.5,15505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795923,364707.00
04/09/2019 03:45,2,0.000,ALERT,213.06,299.97,59.996,1554795904,"201051344000917","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1252287.4,1252287.4,23175,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795925,364708.00
04/09/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1554795904,"201051344000417","174011545737251",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,1006346.9,1006346.9,23366,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795926,364709.00
04/09/2019 03:45,2,0.000,ALERT,213.29,300.27,59.996,1554795904,"201051344000685","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23388,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795928,364710.00
04/09/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1554795904,"201051344000651","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23358,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795930,364711.00
04/09/2019 03:45,2,0.000,ALERT,213.74,305.08,59.990,1554795904,"201051344000594","174011545737251",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,1263374.8,1263374.8,47188,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795932,364712.00
04/09/2019 03:45,2,0.000,ALERT,214.19,304.48,59.990,1554795904,"201051344000469","174011545737251",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,1242003.7,1242003.7,15481,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795934,364713.00
04/09/2019 03:45,2,0.000,ALERT,213.29,300.57,60.001,1554795904,"201051344000585","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795936,364714.00
04/09/2019 03:45,2,0.000,ALERT,214.64,304.48,60.001,1554795904,"201051344000853","174011545737251",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,1265393.6,1265393.6,15081,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795937,364715.00
04/09/2019 03:45,2,0.000,ALERT,213.29,300.57,59.996,1554795904,"201051344001145","174011545737251",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,1265153.4,1265153.4,23333,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795939,364716.00
04/09/2019 03:45,2,0.000,ALERT,213.29,300.57,59.990,1554795904,"201051344000438","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23367,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795941,364717.00
04/09/2019 03:45,2,0.000,ALERT,212.61,300.57,59.996,1554795904,"201051344001135","174011545737251",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,1244830.8,1244830.8,23320,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795943,364718.00
04/09/2019 03:45,2,0.000,ALERT,213.96,304.78,59.990,1554795904,"201051344000983","174011545737251",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,1263546.0,1263546.0,15080,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795945,364719.00
04/09/2019 03:45,2,0.000,ALERT,213.06,300.27,60.012,1554795904,"201051344001203","174011545737251",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,1252560.2,1252560.2,23373,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795946,364720.00
04/09/2019 03:45,2,0.000,ALERT,212.83,300.87,59.996,1554795904,"201051344001230","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23192,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795948,364721.00
04/09/2019 03:45,2,0.000,ALERT,212.61,300.57,60.001,1554795904,"201051344000646","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23341,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795950,364722.00
04/09/2019 03:45,2,0.000,ALERT,214.19,304.18,59.985,1554795904,"201051344000867","174011545737251",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,1240789.2,1240789.2,47269,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795952,364723.00
04/09/2019 03:45,2,0.000,ALERT,214.64,304.18,59.975,1554795904,"201051344000633","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1239625.9,1239625.9,47315,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795954,364724.00
04/09/2019 03:45,2,0.000,ALERT,212.61,300.57,60.001,1554795904,"201051344000955","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23362,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795956,364725.00
04/09/2019 03:45,2,0.000,ALERT,214.19,303.88,60.012,1554795904,"201051344000648","174011545737251",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,1253467.9,1253467.9,46823,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554795958,364726.00
04/09/2019 03:45,2,0.000,ALERT,214.41,304.78,60.006,1554795904,"201051344000645","174011545737251",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,1258260.6,1258260.6,46784,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795960,364727.00
04/09/2019 03:45,2,0.000,ALERT,213.96,305.08,59.996,1554795904,"201051344000569","174011545737251",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,1274302.5,1274302.5,14998,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554795962,364728.00
04/09/2019 03:45,2,0.000,ALERT,214.41,304.48,59.990,1554795904,"179051228000119","174011545737251",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,61517.5,61517.5,15087,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554795964,364729.00
04/09/2019 04:00,2,0.000,ALERT,213.74,304.48,59.990,1554796804,"201051344000579","174011545737251",0.00,4.00,0,303.28,306.88,0.0,0.0,0.000,1274008.1,1274008.1,15450,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796806,364730.00
04/09/2019 04:00,2,0.000,ALERT,212.61,300.27,60.006,1554796804,"201051344001025","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1256423.2,1256423.2,23376,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796808,364731.00
04/09/2019 04:00,2,0.000,ALERT,212.61,300.87,59.996,1554796804,"201051344001093","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1240493.5,1240493.5,23410,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796810,364732.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.58,60.006,1554796804,"201051344000458","174011545737251",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,1257345.5,1257345.5,15197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796812,364733.00
04/09/2019 04:00,2,0.000,ALERT,212.61,301.17,60.001,1554796804,"201051344000890","174011545737251",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,1255017.3,1255017.3,23327,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796814,364734.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.28,59.969,1554796804,"201051344000988","174011545737251",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,971713.9,971713.9,15519,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796816,364735.00
04/09/2019 04:00,2,0.000,ALERT,213.06,301.47,60.001,1554796804,"201051344000582","174011545737251",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23298,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796818,364736.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.88,59.969,1554796804,"201051344000868","174011545737251",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,1242466.1,1242466.1,47249,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796820,364737.00
04/09/2019 04:00,2,0.000,ALERT,214.19,303.88,60.049,1554796804,"201051344000576","174011545737251",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,1260650.3,1260650.3,19281,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796822,364738.00
04/09/2019 04:00,2,0.000,ALERT,213.74,303.58,60.038,1554796804,"201051344001158","174011545737251",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,1237479.5,1237479.5,15507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796823,364739.00
04/09/2019 04:00,2,0.000,ALERT,212.38,299.37,60.001,1554796804,"201051344000917","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1252287.4,1252287.4,23177,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796825,364740.00
04/09/2019 04:00,2,0.000,ALERT,212.83,299.97,59.996,1554796804,"201051344000417","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1006346.9,1006346.9,23368,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796827,364741.00
04/09/2019 04:00,2,0.000,ALERT,212.83,300.27,60.006,1554796804,"201051344000685","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23390,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796829,364742.00
04/09/2019 04:00,2,0.000,ALERT,212.83,299.67,60.012,1554796804,"201051344000651","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23360,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796831,364743.00
04/09/2019 04:00,2,0.000,ALERT,213.29,303.88,59.990,1554796804,"201051344000594","174011545737251",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,1263374.8,1263374.8,47190,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796833,364744.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.28,60.001,1554796804,"201051344000469","174011545737251",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,1242003.7,1242003.7,15483,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796835,364745.00
04/09/2019 04:00,2,0.000,ALERT,212.83,300.57,60.012,1554796804,"201051344000585","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23417,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796836,364746.00
04/09/2019 04:00,2,0.000,ALERT,214.19,303.58,60.012,1554796804,"201051344000853","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1265393.6,1265393.6,15083,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796838,364747.00
04/09/2019 04:00,2,0.000,ALERT,212.83,300.57,60.006,1554796804,"201051344001145","174011545737251",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,1265153.4,1265153.4,23335,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796840,364748.00
04/09/2019 04:00,2,0.000,ALERT,212.83,300.57,60.012,1554796804,"201051344000438","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23369,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796842,364749.00
04/09/2019 04:00,2,0.000,ALERT,212.38,300.57,60.006,1554796804,"201051344001135","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1244830.8,1244830.8,23322,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796844,364750.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.58,60.006,1554796804,"201051344000983","174011545737251",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,1263546.0,1263546.0,15082,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796846,364751.00
04/09/2019 04:00,2,0.000,ALERT,212.61,299.97,60.006,1554796804,"201051344001203","174011545737251",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,1252560.2,1252560.2,23375,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796847,364752.00
04/09/2019 04:00,2,0.000,ALERT,212.61,300.87,60.006,1554796804,"201051344001230","174011545737251",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23194,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796849,364753.00
04/09/2019 04:00,2,0.000,ALERT,212.38,300.27,60.001,1554796804,"201051344000646","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23343,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796851,364754.00
04/09/2019 04:00,2,0.000,ALERT,213.96,302.98,60.012,1554796804,"201051344000867","174011545737251",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,1240789.2,1240789.2,47271,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796853,364755.00
04/09/2019 04:00,2,0.000,ALERT,214.19,302.98,59.975,1554796804,"201051344000633","174011545737251",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,1239625.9,1239625.9,47317,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796855,364756.00
04/09/2019 04:00,2,0.000,ALERT,212.16,300.57,60.033,1554796804,"201051344000955","174011545737251",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,1262302.9,1262302.9,23364,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796856,364757.00
04/09/2019 04:00,2,0.000,ALERT,213.74,302.98,60.001,1554796804,"201051344000648","174011545737251",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,1253467.9,1253467.9,46825,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796858,364758.00
04/09/2019 04:00,2,0.000,ALERT,213.96,303.28,60.001,1554796804,"201051344000645","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,1258260.6,1258260.6,46786,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554796860,364759.00
04/09/2019 04:00,2,0.000,ALERT,213.51,303.88,60.028,1554796804,"201051344000569","174011545737251",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,1274302.5,1274302.5,15000,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554796862,364760.00
04/09/2019 04:00,2,0.000,ALERT,213.96,302.98,59.996,1554796804,"179051228000119","174011545737251",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,61517.5,61517.5,15089,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554796864,364761.00
04/09/2019 04:15,2,0.000,ALERT,213.96,304.78,60.049,1554797704,"201051344000579","174011545737251",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,1274008.1,1274008.1,15452,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797706,364762.00
04/09/2019 04:15,2,0.000,ALERT,212.61,300.27,60.049,1554797704,"201051344001025","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1256423.2,1256423.2,23378,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797708,364763.00
04/09/2019 04:15,2,0.000,ALERT,212.83,300.57,60.070,1554797704,"201051344001093","174011545737251",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,1240493.5,1240493.5,23412,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797710,364764.00
04/09/2019 04:15,2,0.000,ALERT,213.74,303.58,60.043,1554797704,"201051344000458","174011545737251",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,1257345.5,1257345.5,15199,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797712,364765.00
04/09/2019 04:15,2,0.000,ALERT,212.61,300.87,60.001,1554797704,"201051344000890","174011545737251",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,1255017.3,1255017.3,23329,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797713,364766.00
04/09/2019 04:15,2,0.000,ALERT,213.51,303.58,60.070,1554797704,"201051344000988","174011545737251",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,971713.9,971713.9,15521,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797715,364767.00
04/09/2019 04:15,2,0.000,ALERT,213.29,301.77,60.054,1554797704,"201051344000582","174011545737251",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23300,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797717,364768.00
04/09/2019 04:15,2,0.000,ALERT,213.74,304.18,59.990,1554797704,"201051344000868","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1242466.1,1242466.1,47251,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797719,364769.00
04/09/2019 04:15,2,0.000,ALERT,214.41,304.18,60.043,1554797704,"201051344000576","174011545737251",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,1260650.3,1260650.3,19283,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797721,364770.00
04/09/2019 04:15,2,0.000,ALERT,213.96,303.58,60.006,1554797704,"201051344001158","174011545737251",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,1237479.5,1237479.5,15509,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797722,364771.00
04/09/2019 04:15,2,0.000,ALERT,213.06,299.97,60.065,1554797704,"201051344000917","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1252287.4,1252287.4,23179,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797724,364772.00
04/09/2019 04:15,2,0.000,ALERT,213.06,299.97,60.033,1554797704,"201051344000417","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1006346.9,1006346.9,23370,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797726,364773.00
04/09/2019 04:15,2,0.000,ALERT,213.06,300.57,60.017,1554797704,"201051344000685","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23392,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797728,364774.00
04/09/2019 04:15,2,0.000,ALERT,212.83,299.67,60.033,1554797704,"201051344000651","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23362,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797730,364775.00
04/09/2019 04:15,2,0.000,ALERT,213.51,304.48,60.070,1554797704,"201051344000594","174011545737251",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,1263374.8,1263374.8,47192,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797732,364776.00
04/09/2019 04:15,2,0.000,ALERT,213.96,303.88,60.054,1554797704,"201051344000469","174011545737251",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,1242003.7,1242003.7,15485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797734,364777.00
04/09/2019 04:15,2,0.000,ALERT,213.06,300.87,60.043,1554797704,"201051344000585","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23419,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797735,364778.00
04/09/2019 04:15,2,0.000,ALERT,214.41,303.58,60.038,1554797704,"201051344000853","174011545737251",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,1265393.6,1265393.6,15085,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797737,364779.00
04/09/2019 04:15,2,0.000,ALERT,213.06,300.87,60.033,1554797704,"201051344001145","174011545737251",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,1265153.4,1265153.4,23337,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797739,364780.00
04/09/2019 04:15,2,0.000,ALERT,213.06,300.57,60.038,1554797704,"201051344000438","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23371,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797741,364781.00
04/09/2019 04:15,2,0.000,ALERT,212.61,300.57,60.028,1554797704,"201051344001135","174011545737251",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,1244830.8,1244830.8,23324,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797743,364782.00
04/09/2019 04:15,2,0.000,ALERT,213.74,303.88,60.028,1554797704,"201051344000983","174011545737251",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,1263546.0,1263546.0,15084,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797744,364783.00
04/09/2019 04:15,2,0.000,ALERT,212.83,300.27,60.017,1554797704,"201051344001203","174011545737251",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,1252560.2,1252560.2,23377,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797746,364784.00
04/09/2019 04:15,2,0.000,ALERT,212.83,300.87,60.049,1554797704,"201051344001230","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23196,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797748,364785.00
04/09/2019 04:15,2,0.000,ALERT,212.61,300.57,60.033,1554797704,"201051344000646","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23345,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797750,364786.00
04/09/2019 04:15,2,0.000,ALERT,213.96,303.28,60.054,1554797704,"201051344000867","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1240789.2,1240789.2,47273,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797752,364787.00
04/09/2019 04:15,2,0.000,ALERT,214.41,303.58,60.022,1554797704,"201051344000633","174011545737251",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,1239625.9,1239625.9,47319,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797754,364788.00
04/09/2019 04:15,2,0.000,ALERT,212.38,300.27,59.975,1554797704,"201051344000955","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23366,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797755,364789.00
04/09/2019 04:15,2,0.000,ALERT,213.96,303.28,60.054,1554797704,"201051344000648","174011545737251",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,1253467.9,1253467.9,46827,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554797757,364790.00
04/09/2019 04:15,2,0.000,ALERT,214.19,303.58,60.017,1554797704,"201051344000645","174011545737251",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,1258260.6,1258260.6,46788,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797759,364791.00
04/09/2019 04:15,2,0.000,ALERT,213.96,304.48,60.017,1554797704,"201051344000569","174011545737251",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,1274302.5,1274302.5,15002,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554797761,364792.00
04/09/2019 04:15,2,0.000,ALERT,214.19,303.58,60.012,1554797704,"179051228000119","174011545737251",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,61517.5,61517.5,15091,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554797763,364793.00
04/09/2019 04:30,2,0.000,ALERT,213.96,304.78,60.033,1554798603,"201051344000579","174011545737251",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,1274008.1,1274008.1,15454,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798606,364794.00
04/09/2019 04:30,2,0.000,ALERT,213.06,300.27,60.017,1554798603,"201051344001025","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1256423.2,1256423.2,23380,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798607,364795.00
04/09/2019 04:30,2,0.000,ALERT,213.06,300.87,59.990,1554798603,"201051344001093","174011545737251",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,1240493.5,1240493.5,23414,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798609,364796.00
04/09/2019 04:30,2,0.000,ALERT,213.74,304.18,60.022,1554798603,"201051344000458","174011545737251",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,1257345.5,1257345.5,15201,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798611,364797.00
