ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 04:30,2,0.000,ALERT,213.06,301.17,60.028,1554798603,"201051344000890","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1255017.3,1255017.3,23331,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798613,364798.00
04/09/2019 04:30,2,0.000,ALERT,213.74,303.88,60.022,1554798603,"201051344000988","174011545737251",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,971713.9,971713.9,15523,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798615,364799.00
04/09/2019 04:30,2,0.000,ALERT,213.51,301.77,60.028,1554798603,"201051344000582","174011545737251",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23302,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798617,364800.00
04/09/2019 04:30,2,0.000,ALERT,213.74,304.48,59.985,1554798603,"201051344000868","174011545737251",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,1242466.1,1242466.1,47253,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798618,364801.00
04/09/2019 04:30,2,0.000,ALERT,214.41,304.48,60.028,1554798603,"201051344000576","174011545737251",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,1260650.3,1260650.3,19285,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798620,364802.00
04/09/2019 04:30,2,0.000,ALERT,213.96,303.88,60.033,1554798603,"201051344001158","174011545737251",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,1237479.5,1237479.5,15511,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798622,364803.00
04/09/2019 04:30,2,0.000,ALERT,213.29,300.27,60.028,1554798603,"201051344000917","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1252287.4,1252287.4,23181,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798624,364804.00
04/09/2019 04:30,2,0.000,ALERT,213.29,300.27,60.017,1554798603,"201051344000417","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1006346.9,1006346.9,23372,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798626,364805.00
04/09/2019 04:30,2,0.000,ALERT,213.29,300.87,60.028,1554798603,"201051344000685","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1256828.8,1256828.8,23394,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798628,364806.00
04/09/2019 04:30,2,0.000,ALERT,213.06,299.97,60.028,1554798603,"201051344000651","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1249566.1,1249566.1,23364,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798629,364807.00
04/09/2019 04:30,2,0.000,ALERT,213.51,304.48,60.022,1554798603,"201051344000594","174011545737251",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,1263374.8,1263374.8,47194,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798631,364808.00
04/09/2019 04:30,2,0.000,ALERT,213.96,303.88,60.028,1554798603,"201051344000469","174011545737251",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,1242003.7,1242003.7,15487,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798633,364809.00
04/09/2019 04:30,2,0.000,ALERT,213.06,301.17,60.022,1554798603,"201051344000585","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23421,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798635,364810.00
04/09/2019 04:30,2,0.000,ALERT,214.41,303.58,60.022,1554798603,"201051344000853","174011545737251",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,1265393.6,1265393.6,15087,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798637,364811.00
04/09/2019 04:30,2,0.000,ALERT,213.29,301.17,60.028,1554798603,"201051344001145","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1265153.4,1265153.4,23339,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798639,364812.00
04/09/2019 04:30,2,0.000,ALERT,213.29,300.57,60.065,1554798603,"201051344000438","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1257889.1,1257889.1,23373,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798640,364813.00
04/09/2019 04:30,2,0.000,ALERT,212.83,300.87,60.059,1554798603,"201051344001135","174011545737251",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,1244830.8,1244830.8,23326,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798642,364814.00
04/09/2019 04:30,2,0.000,ALERT,213.74,303.88,60.006,1554798603,"201051344000983","174011545737251",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,1263546.0,1263546.0,15086,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798644,364815.00
04/09/2019 04:30,2,0.000,ALERT,213.29,300.57,60.038,1554798603,"201051344001203","174011545737251",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,1252560.2,1252560.2,23379,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798646,364816.00
04/09/2019 04:30,2,0.000,ALERT,213.06,300.87,60.038,1554798603,"201051344001230","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1249522.5,1249522.5,23198,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798648,364817.00
04/09/2019 04:30,2,0.000,ALERT,212.83,300.57,60.038,1554798603,"201051344000646","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1242499.8,1242499.8,23347,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798649,364818.00
04/09/2019 04:30,2,0.000,ALERT,213.96,303.28,60.043,1554798603,"201051344000867","174011545737251",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,1240789.2,1240789.2,47275,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798651,364819.00
04/09/2019 04:30,2,0.000,ALERT,214.41,303.58,60.001,1554798603,"201051344000633","174011545737251",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,1239625.9,1239625.9,47321,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798653,364820.00
04/09/2019 04:30,2,0.000,ALERT,212.61,300.57,60.038,1554798603,"201051344000955","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1262302.9,1262302.9,23368,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798655,364821.00
04/09/2019 04:30,2,0.000,ALERT,213.96,303.28,60.065,1554798603,"201051344000648","174011545737251",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,1253467.9,1253467.9,46829,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798657,364822.00
04/09/2019 04:30,2,0.000,ALERT,214.19,303.88,60.006,1554798603,"201051344000645","174011545737251",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,1258260.6,1258260.6,46790,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554798659,364823.00
04/09/2019 04:30,2,0.000,ALERT,213.74,304.48,60.001,1554798603,"201051344000569","174011545737251",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,1274302.5,1274302.5,15004,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554798661,364824.00
04/09/2019 04:30,2,0.000,ALERT,214.19,303.58,60.033,1554798603,"179051228000119","174011545737251",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,61517.5,61517.5,15093,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554798662,364825.00
04/09/2019 04:45,2,0.000,ALERT,213.51,304.18,60.022,1554799504,"201051344000579","174011545737251",0.00,3.70,0,302.98,306.28,0.0,0.0,0.000,1274008.1,1274008.1,15456,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799506,364826.00
04/09/2019 04:45,2,0.000,ALERT,212.83,299.67,59.990,1554799504,"201051344001025","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1256423.2,1256423.2,23382,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799508,364827.00
04/09/2019 04:45,2,0.000,ALERT,212.83,300.27,59.990,1554799504,"201051344001093","174011545737251",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,1240493.5,1240493.5,23416,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799510,364828.00
04/09/2019 04:45,2,0.000,ALERT,213.29,303.28,59.990,1554799504,"201051344000458","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1257345.5,1257345.5,15203,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799512,364829.00
04/09/2019 04:45,2,0.000,ALERT,212.83,300.87,59.996,1554799504,"201051344000890","174011545737251",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,1255017.3,1255017.3,23333,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799513,364830.00
04/09/2019 04:45,2,0.000,ALERT,213.51,303.58,59.990,1554799504,"201051344000988","174011545737251",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,971713.9,971713.9,15525,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799515,364831.00
04/09/2019 04:45,2,0.000,ALERT,213.29,301.47,59.980,1554799504,"201051344000582","174011545737251",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,1234186.8,1234186.8,23304,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799517,364832.00
04/09/2019 04:45,2,0.000,ALERT,213.51,304.18,59.996,1554799504,"201051344000868","174011545737251",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,1242466.1,1242466.1,47255,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799519,364833.00
04/09/2019 04:45,2,0.000,ALERT,213.96,304.18,59.985,1554799504,"201051344000576","174011545737251",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,1260650.3,1260650.3,19287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799521,364834.00
04/09/2019 04:45,2,0.000,ALERT,213.74,303.58,60.001,1554799504,"201051344001158","174011545737251",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,1237479.5,1237479.5,15513,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799522,364835.00
04/09/2019 04:45,2,0.000,ALERT,213.06,299.97,59.990,1554799504,"201051344000917","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1252287.4,1252287.4,23183,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799524,364836.00
04/09/2019 04:45,2,0.000,ALERT,213.06,299.97,59.996,1554799504,"201051344000417","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1006346.9,1006346.9,23374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799526,364837.00
04/09/2019 04:45,2,0.000,ALERT,213.29,300.27,59.990,1554799504,"201051344000685","174011545737251",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23396,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799528,364838.00
04/09/2019 04:45,2,0.000,ALERT,213.06,299.67,59.990,1554799504,"201051344000651","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23366,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799530,364839.00
04/09/2019 04:45,2,0.000,ALERT,213.29,304.18,59.985,1554799504,"201051344000594","174011545737251",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,1263374.8,1263374.8,47196,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799532,364840.00
04/09/2019 04:45,2,0.000,ALERT,213.74,303.58,59.990,1554799504,"201051344000469","174011545737251",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,1242003.7,1242003.7,15489,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799533,364841.00
04/09/2019 04:45,2,0.000,ALERT,213.06,300.57,59.990,1554799504,"201051344000585","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1262631.3,1262631.3,23423,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799535,364842.00
04/09/2019 04:45,2,0.000,ALERT,214.19,303.58,60.001,1554799504,"201051344000853","174011545737251",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,1265393.6,1265393.6,15089,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799537,364843.00
04/09/2019 04:45,2,0.000,ALERT,213.29,300.57,59.985,1554799504,"201051344001145","174011545737251",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,1265153.4,1265153.4,23341,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799539,364844.00
04/09/2019 04:45,2,0.000,ALERT,213.06,300.27,59.990,1554799504,"201051344000438","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1257889.1,1257889.1,23375,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799541,364845.00
04/09/2019 04:45,2,0.000,ALERT,212.61,300.27,59.990,1554799504,"201051344001135","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1244830.8,1244830.8,23328,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799542,364846.00
04/09/2019 04:45,2,0.000,ALERT,213.74,303.88,59.990,1554799504,"201051344000983","174011545737251",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,1263546.0,1263546.0,15088,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799544,364847.00
04/09/2019 04:45,2,0.000,ALERT,213.06,299.97,59.996,1554799504,"201051344001203","174011545737251",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,1252560.2,1252560.2,23381,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799546,364848.00
04/09/2019 04:45,2,0.000,ALERT,212.83,300.57,60.028,1554799504,"201051344001230","174011545737251",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23200,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799548,364849.00
04/09/2019 04:45,2,0.000,ALERT,212.61,300.27,59.969,1554799504,"201051344000646","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23349,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799550,364850.00
04/09/2019 04:45,2,0.000,ALERT,213.96,303.58,60.001,1554799504,"201051344000867","174011545737251",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,1240789.2,1240789.2,47277,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799552,364851.00
04/09/2019 04:45,2,0.000,ALERT,214.41,303.58,60.012,1554799504,"201051344000633","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1239625.9,1239625.9,47323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799553,364852.00
04/09/2019 04:45,2,0.000,ALERT,212.61,300.57,59.996,1554799504,"201051344000955","174011545737251",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23370,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799555,364853.00
04/09/2019 04:45,2,0.000,ALERT,213.74,303.28,60.006,1554799504,"201051344000648","174011545737251",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,1253467.9,1253467.9,46831,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799557,364854.00
04/09/2019 04:45,2,0.000,ALERT,213.96,303.58,60.001,1554799504,"201051344000645","174011545737251",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,1258260.6,1258260.6,46792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554799559,364855.00
04/09/2019 04:45,2,0.000,ALERT,213.74,304.48,60.012,1554799504,"201051344000569","174011545737251",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,1274302.5,1274302.5,15006,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554799561,364856.00
04/09/2019 04:45,2,0.000,ALERT,213.96,303.28,60.006,1554799504,"179051228000119","174011545737251",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,61517.5,61517.5,15095,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554799562,364857.00
04/09/2019 05:00,2,0.000,ALERT,213.74,304.48,59.975,1554800404,"201051344000579","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1274008.1,1274008.1,15458,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800406,364858.00
04/09/2019 05:00,2,0.000,ALERT,212.83,299.67,60.043,1554800404,"201051344001025","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1256423.2,1256423.2,23384,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800408,364859.00
04/09/2019 05:00,2,0.000,ALERT,212.83,300.27,59.948,1554800404,"201051344001093","174011545737251",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,1240493.5,1240493.5,23418,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800410,364860.00
04/09/2019 05:00,2,0.000,ALERT,213.51,303.88,60.001,1554800404,"201051344000458","174011545737251",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,1257345.5,1257345.5,15205,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800412,364861.00
04/09/2019 05:00,2,0.000,ALERT,212.83,300.87,60.001,1554800404,"201051344000890","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1255017.3,1255017.3,23335,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800413,364862.00
04/09/2019 05:00,2,0.000,ALERT,213.74,304.18,59.990,1554800404,"201051344000988","174011545737251",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,971713.9,971713.9,15527,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800415,364863.00
04/09/2019 05:00,2,0.000,ALERT,213.29,301.17,60.038,1554800404,"201051344000582","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1234186.8,1234186.8,23306,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800417,364864.00
04/09/2019 05:00,2,0.000,ACTIVE_NO_POWER,213.51,304.48,59.996,1554800404,"201051344000868","174011545737251",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,1242466.1,1242466.1,47257,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554800419,364865.00
04/09/2019 05:00,2,0.000,ALERT,214.19,304.18,60.001,1554800404,"201051344000576","174011545737251",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,1260650.3,1260650.3,19289,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800421,364866.00
04/09/2019 05:00,2,0.000,ALERT,213.74,303.58,60.028,1554800404,"201051344001158","174011545737251",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,1237479.5,1237479.5,15515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800423,364867.00
04/09/2019 05:00,2,0.000,ALERT,213.06,299.67,59.996,1554800404,"201051344000917","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1252287.4,1252287.4,23185,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800424,364868.00
04/09/2019 05:00,2,0.000,ALERT,213.06,299.97,59.990,1554800404,"201051344000417","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1006346.9,1006346.9,23376,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800426,364869.00
04/09/2019 05:00,2,0.000,ALERT,213.06,300.27,59.990,1554800404,"201051344000685","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1256828.8,1256828.8,23398,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800428,364870.00
04/09/2019 05:00,2,0.000,ALERT,212.83,299.37,59.990,1554800404,"201051344000651","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800430,364871.00
04/09/2019 05:00,2,0.000,ALERT,213.29,304.18,59.985,1554800404,"201051344000594","174011545737251",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,1263374.8,1263374.8,47198,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800432,364872.00
04/09/2019 05:00,2,0.000,ALERT,213.96,303.88,59.996,1554800404,"201051344000469","174011545737251",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,1242003.7,1242003.7,15491,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800433,364873.00
04/09/2019 05:00,2,0.000,ALERT,212.83,300.27,59.985,1554800404,"201051344000585","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1262631.3,1262631.3,23425,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800435,364874.00
04/09/2019 05:00,2,0.000,ALERT,214.19,303.58,59.990,1554800404,"201051344000853","174011545737251",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,1265393.6,1265393.6,15091,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800437,364875.00
04/09/2019 05:00,2,0.000,ALERT,213.06,300.27,59.990,1554800404,"201051344001145","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1265153.4,1265153.4,23343,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800439,364876.00
04/09/2019 05:00,2,0.000,ALERT,213.06,300.27,60.001,1554800404,"201051344000438","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1257889.1,1257889.1,23377,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800441,364877.00
04/09/2019 05:00,2,0.000,ALERT,212.38,299.97,59.980,1554800404,"201051344001135","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1244830.8,1244830.8,23330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800443,364878.00
04/09/2019 05:00,2,0.000,ALERT,213.74,303.88,59.980,1554800404,"201051344000983","174011545737251",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,1263546.0,1263546.0,15090,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800444,364879.00
04/09/2019 05:00,2,0.000,ALERT,212.83,299.67,59.985,1554800404,"201051344001203","174011545737251",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,1252560.2,1252560.2,23383,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800446,364880.00
04/09/2019 05:00,2,0.000,ALERT,212.61,300.27,59.964,1554800404,"201051344001230","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23202,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800448,364881.00
04/09/2019 05:00,2,0.000,ALERT,212.38,299.67,59.996,1554800404,"201051344000646","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1242499.8,1242499.8,23351,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800450,364882.00
04/09/2019 05:00,2,0.000,ALERT,213.74,303.28,59.985,1554800404,"201051344000867","174011545737251",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,1240789.2,1240789.2,47279,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800452,364883.00
04/09/2019 05:00,2,0.000,ALERT,214.19,303.58,59.985,1554800404,"201051344000633","174011545737251",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,1239625.9,1239625.9,47325,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554800453,364884.00
04/09/2019 05:00,2,0.000,ALERT,212.38,299.97,60.006,1554800404,"201051344000955","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1262302.9,1262302.9,23372,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800455,364885.00
04/09/2019 05:00,2,0.000,ALERT,213.74,303.28,59.985,1554800404,"201051344000648","174011545737251",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,1253467.9,1253467.9,46833,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800457,364886.00
04/09/2019 05:00,2,0.000,ALERT,214.19,303.88,59.969,1554800404,"201051344000645","174011545737251",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,1258260.6,1258260.6,46794,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800459,364887.00
04/09/2019 05:00,2,0.000,ALERT,213.51,304.48,59.985,1554800404,"201051344000569","174011545737251",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,1274302.5,1274302.5,15008,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554800461,364888.00
04/09/2019 05:00,2,0.000,ALERT,213.96,303.28,59.938,1554800404,"179051228000119","174011545737251",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,61517.5,61517.5,15097,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554800463,364889.00
04/09/2019 05:15,2,0.000,ALERT,213.29,303.88,60.043,1554801303,"201051344000579","174011545737251",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,1274008.1,1274008.1,15460,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801306,364890.00
04/09/2019 05:15,2,0.000,ALERT,212.16,298.47,60.006,1554801303,"201051344001025","174011545737251",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,1256423.2,1256423.2,23386,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801307,364891.00
04/09/2019 05:15,2,0.000,ALERT,212.38,299.37,60.001,1554801303,"201051344001093","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1240493.5,1240493.5,23420,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801309,364892.00
04/09/2019 05:15,2,0.000,ALERT,213.06,303.28,60.022,1554801303,"201051344000458","174011545737251",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,1257345.5,1257345.5,15207,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801311,364893.00
04/09/2019 05:15,2,0.000,ALERT,212.38,299.67,60.006,1554801303,"201051344000890","174011545737251",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,1255017.3,1255017.3,23337,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801313,364894.00
04/09/2019 05:15,2,0.000,ALERT,213.06,302.98,59.996,1554801303,"201051344000988","174011545737251",0.00,3.30,0,298.77,305.68,0.0,0.0,0.000,971713.9,971713.9,15529,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801315,364895.00
04/09/2019 05:15,2,0.000,ALERT,212.83,300.27,59.980,1554801303,"201051344000582","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1234186.8,1234186.8,23308,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801317,364896.00
04/09/2019 05:15,2,0.000,ALERT,213.06,303.88,59.990,1554801303,"201051344000868","174011545737251",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,1242466.1,1242466.1,47258,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801319,364897.00
04/09/2019 05:15,2,0.000,ALERT,213.74,303.88,60.001,1554801303,"201051344000576","174011545737251",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,1260650.3,1260650.3,19291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801320,364898.00
04/09/2019 05:15,2,0.000,ALERT,213.29,302.98,60.006,1554801303,"201051344001158","174011545737251",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,1237479.5,1237479.5,15517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801322,364899.00
04/09/2019 05:15,2,0.000,ALERT,212.61,298.77,60.006,1554801303,"201051344000917","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1252287.4,1252287.4,23187,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801324,364900.00
04/09/2019 05:15,2,0.000,ALERT,212.61,298.77,60.001,1554801303,"201051344000417","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1006346.9,1006346.9,23378,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801326,364901.00
04/09/2019 05:15,2,0.000,ALERT,212.61,299.07,60.001,1554801303,"201051344000685","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1256828.8,1256828.8,23400,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801328,364902.00
04/09/2019 05:15,2,0.000,ALERT,212.38,298.47,60.001,1554801303,"201051344000651","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1249566.1,1249566.1,23370,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801329,364903.00
04/09/2019 05:15,2,0.000,ALERT,212.83,303.58,59.996,1554801303,"201051344000594","174011545737251",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,1263374.8,1263374.8,47200,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801331,364904.00
04/09/2019 05:15,2,0.000,ALERT,213.29,302.98,60.001,1554801303,"201051344000469","174011545737251",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,1242003.7,1242003.7,15493,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801333,364905.00
04/09/2019 05:15,2,0.000,ALERT,212.38,299.37,59.990,1554801303,"201051344000585","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1262631.3,1262631.3,23427,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801335,364906.00
04/09/2019 05:15,2,0.000,ALERT,213.74,302.68,60.001,1554801303,"201051344000853","174011545737251",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,1265393.6,1265393.6,15093,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801337,364907.00
04/09/2019 05:15,2,0.000,ALERT,212.61,299.37,59.975,1554801303,"201051344001145","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1265153.4,1265153.4,23345,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801339,364908.00
04/09/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1554801303,"201051344000438","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1257889.1,1257889.1,23379,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801340,364909.00
04/09/2019 05:15,2,0.000,ALERT,211.93,299.37,59.953,1554801303,"201051344001135","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1244830.8,1244830.8,23332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801342,364910.00
04/09/2019 05:15,2,0.000,ALERT,213.06,302.98,59.996,1554801303,"201051344000983","174011545737251",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,1263546.0,1263546.0,15092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801344,364911.00
04/09/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1554801303,"201051344001203","174011545737251",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,1252560.2,1252560.2,23385,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801346,364912.00
04/09/2019 05:15,2,0.000,ALERT,212.16,299.37,60.012,1554801303,"201051344001230","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1249522.5,1249522.5,23204,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801348,364913.00
04/09/2019 05:15,2,0.000,ALERT,211.93,299.07,60.017,1554801303,"201051344000646","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1242499.8,1242499.8,23353,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801350,364914.00
04/09/2019 05:15,2,0.000,ALERT,213.51,302.98,60.017,1554801303,"201051344000867","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1240789.2,1240789.2,47281,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801351,364915.00
04/09/2019 05:15,2,0.000,ALERT,213.74,302.68,60.012,1554801303,"201051344000633","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1239625.9,1239625.9,47327,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801353,364916.00
04/09/2019 05:15,2,0.000,ALERT,211.93,299.37,60.001,1554801303,"201051344000955","174011545737251",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,1262302.9,1262302.9,23374,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801355,364917.00
04/09/2019 05:15,2,0.000,ALERT,213.29,302.37,60.001,1554801303,"201051344000648","174011545737251",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,1253467.9,1253467.9,46835,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801357,364918.00
04/09/2019 05:15,2,0.000,ALERT,213.51,302.98,60.017,1554801303,"201051344000645","174011545737251",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,1258260.6,1258260.6,46796,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554801359,364919.00
04/09/2019 05:15,2,0.000,ALERT,213.06,303.88,60.017,1554801303,"201051344000569","174011545737251",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,1274302.5,1274302.5,15010,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554801360,364920.00
04/09/2019 05:15,2,0.000,ALERT,213.51,302.98,60.028,1554801303,"179051228000119","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,61517.5,61517.5,15099,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554801362,364921.00
04/09/2019 05:30,2,0.000,ALERT,213.06,303.88,59.990,1554802205,"201051344000579","174011545737251",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,1274008.1,1274008.1,15462,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802207,364922.00
04/09/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1554802205,"201051344001025","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1256423.2,1256423.2,23388,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802209,364923.00
04/09/2019 05:30,2,0.000,ALERT,212.16,299.37,59.990,1554802205,"201051344001093","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23422,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802211,364924.00
04/09/2019 05:30,2,0.000,ALERT,212.83,302.98,59.990,1554802205,"201051344000458","174011545737251",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,1257345.5,1257345.5,15209,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802213,364925.00
04/09/2019 05:30,2,0.000,ALERT,212.16,299.67,59.990,1554802205,"201051344000890","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23339,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802214,364926.00
04/09/2019 05:30,2,0.000,ALERT,212.83,302.98,59.990,1554802205,"201051344000988","174011545737251",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,971713.9,971713.9,15531,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802216,364927.00
04/09/2019 05:30,2,0.000,ALERT,212.61,300.27,60.006,1554802205,"201051344000582","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802218,364928.00
04/09/2019 05:30,2,0.000,ALERT,213.06,303.88,60.001,1554802205,"201051344000868","174011545737251",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,1242466.1,1242466.1,47260,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802220,364929.00
04/09/2019 05:30,2,0.000,ALERT,213.51,303.88,59.996,1554802205,"201051344000576","174011545737251",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,1260650.3,1260650.3,19293,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802222,364930.00
04/09/2019 05:30,2,0.000,ALERT,213.06,302.98,59.996,1554802205,"201051344001158","174011545737251",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,1237479.5,1237479.5,15519,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802224,364931.00
04/09/2019 05:30,2,0.000,ALERT,212.38,298.77,59.990,1554802205,"201051344000917","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23189,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802225,364932.00
04/09/2019 05:30,2,0.000,ALERT,212.38,298.77,59.996,1554802205,"201051344000417","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1006346.9,1006346.9,23380,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802227,364933.00
04/09/2019 05:30,2,0.000,ALERT,212.38,299.07,60.028,1554802205,"201051344000685","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23402,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802229,364934.00
04/09/2019 05:30,2,0.000,ALERT,212.16,298.77,59.975,1554802205,"201051344000651","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23372,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802231,364935.00
04/09/2019 05:30,2,0.000,ALERT,212.83,303.88,60.043,1554802205,"201051344000594","174011545737251",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,1263374.8,1263374.8,47202,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802233,364936.00
04/09/2019 05:30,2,0.000,ALERT,213.06,303.28,60.001,1554802205,"201051344000469","174011545737251",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,1242003.7,1242003.7,15495,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802234,364937.00
04/09/2019 05:30,2,0.000,ALERT,212.38,299.67,60.001,1554802205,"201051344000585","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23429,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802236,364938.00
04/09/2019 05:30,2,0.000,ALERT,213.51,303.28,60.006,1554802205,"201051344000853","174011545737251",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,1265393.6,1265393.6,15095,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802238,364939.00
04/09/2019 05:30,2,0.000,ALERT,211.93,298.77,59.969,1554802205,"201051344001145","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1265153.4,1265153.4,23347,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802240,364940.00
04/09/2019 05:30,2,0.000,ALERT,211.93,298.77,60.012,1554802205,"201051344000438","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1257889.1,1257889.1,23381,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802242,364941.00
04/09/2019 05:30,2,0.000,ALERT,211.48,298.47,60.006,1554802205,"201051344001135","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1244830.8,1244830.8,23334,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802244,364942.00
