ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 05:30,2,0.000,ALERT,212.61,302.68,59.959,1554802205,"201051344000983","174011545737251",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,1263546.0,1263546.0,15094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802245,364943.00
04/09/2019 05:30,2,0.000,ALERT,211.93,298.17,60.001,1554802205,"201051344001203","174011545737251",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,1252560.2,1252560.2,23387,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802247,364944.00
04/09/2019 05:30,2,0.000,ALERT,211.70,298.77,60.006,1554802205,"201051344001230","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1249522.5,1249522.5,23206,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802249,364945.00
04/09/2019 05:30,2,0.000,ALERT,211.48,298.17,59.996,1554802205,"201051344000646","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1242499.8,1242499.8,23355,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554802251,364946.00
04/09/2019 05:30,2,0.000,ALERT,213.06,302.07,60.006,1554802205,"201051344000867","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1240789.2,1240789.2,47283,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802253,364947.00
04/09/2019 05:30,2,0.000,ALERT,213.29,302.37,59.996,1554802205,"201051344000633","174011545737251",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,1239625.9,1239625.9,47329,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802254,364948.00
04/09/2019 05:30,2,0.000,ALERT,211.25,298.47,60.006,1554802205,"201051344000955","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1262302.9,1262302.9,23376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802256,364949.00
04/09/2019 05:30,2,0.000,ALERT,212.83,302.07,60.006,1554802205,"201051344000648","174011545737251",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,1253467.9,1253467.9,46837,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802258,364950.00
04/09/2019 05:30,2,0.000,ALERT,213.06,302.68,60.001,1554802205,"201051344000645","174011545737251",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,1258260.6,1258260.6,46798,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802260,364951.00
04/09/2019 05:30,2,0.000,ALERT,212.83,303.28,60.001,1554802205,"201051344000569","174011545737251",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,1274302.5,1274302.5,15012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554802262,364952.00
04/09/2019 05:30,2,0.000,ALERT,213.06,302.37,60.033,1554802205,"179051228000119","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,61517.5,61517.5,15101,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554802263,364953.00
04/09/2019 05:45,2,0.000,ALERT,212.38,302.37,60.017,1554803104,"201051344000579","174011545737251",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,1274008.1,1274008.1,15464,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803106,364954.00
04/09/2019 05:45,2,0.000,ALERT,211.03,297.57,60.012,1554803104,"201051344001025","174011545737251",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,1256423.2,1256423.2,23390,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803108,364955.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1554803104,"201051344001093","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1240493.5,1240493.5,23424,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803110,364956.00
04/09/2019 05:45,2,0.000,ALERT,212.16,302.07,60.012,1554803104,"201051344000458","174011545737251",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,1257345.5,1257345.5,15211,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803111,364957.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.47,60.017,1554803104,"201051344000890","174011545737251",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,1255017.3,1255017.3,23341,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803113,364958.00
04/09/2019 05:45,2,0.000,ALERT,212.16,301.77,60.017,1554803104,"201051344000988","174011545737251",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,971713.9,971713.9,15533,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803115,364959.00
04/09/2019 05:45,2,0.000,ALERT,211.70,299.07,60.017,1554803104,"201051344000582","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1234186.8,1234186.8,23312,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803117,364960.00
04/09/2019 05:45,2,0.000,ALERT,212.16,302.37,59.985,1554803104,"201051344000868","174011545737251",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,1242466.1,1242466.1,47262,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803119,364961.00
04/09/2019 05:45,2,0.000,ALERT,212.61,302.37,60.017,1554803104,"201051344000576","174011545737251",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,1260650.3,1260650.3,19295,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803120,364962.00
04/09/2019 05:45,2,0.000,ALERT,212.16,301.77,60.012,1554803104,"201051344001158","174011545737251",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,1237479.5,1237479.5,15521,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803122,364963.00
04/09/2019 05:45,2,0.000,ALERT,211.25,297.57,60.017,1554803104,"201051344000917","174011545737251",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,1252287.4,1252287.4,23191,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803124,364964.00
04/09/2019 05:45,2,0.000,ALERT,211.48,297.57,59.990,1554803104,"201051344000417","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23382,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803126,364965.00
04/09/2019 05:45,2,0.000,ALERT,211.48,298.17,60.017,1554803104,"201051344000685","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23404,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803128,364966.00
04/09/2019 05:45,2,0.000,ALERT,211.25,297.26,59.990,1554803104,"201051344000651","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1249566.1,1249566.1,23374,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803130,364967.00
04/09/2019 05:45,2,0.000,ALERT,211.93,302.68,59.975,1554803104,"201051344000594","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1263374.8,1263374.8,47204,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803132,364968.00
04/09/2019 05:45,2,0.000,ALERT,212.16,301.77,60.006,1554803104,"201051344000469","174011545737251",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,1242003.7,1242003.7,15497,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803134,364969.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.17,60.022,1554803104,"201051344000585","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1262631.3,1262631.3,23431,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803136,364970.00
04/09/2019 05:45,2,0.000,ALERT,212.61,301.77,60.054,1554803104,"201051344000853","174011545737251",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,1265393.6,1265393.6,15097,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803138,364971.00
04/09/2019 05:45,2,0.000,ALERT,211.48,298.47,60.038,1554803104,"201051344001145","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1265153.4,1265153.4,23349,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803139,364972.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.17,59.975,1554803104,"201051344000438","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1257889.1,1257889.1,23383,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803141,364973.00
04/09/2019 05:45,2,0.000,ALERT,211.03,298.17,60.017,1554803104,"201051344001135","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1244830.8,1244830.8,23336,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803143,364974.00
04/09/2019 05:45,2,0.000,ALERT,212.16,302.07,60.022,1554803104,"201051344000983","174011545737251",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,1263546.0,1263546.0,15096,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803145,364975.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.17,60.028,1554803104,"201051344001203","174011545737251",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,1252560.2,1252560.2,23389,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803147,364976.00
04/09/2019 05:45,2,0.000,ALERT,211.25,298.47,60.022,1554803104,"201051344001230","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1249522.5,1249522.5,23208,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803148,364977.00
04/09/2019 05:45,2,0.000,ALERT,210.80,297.87,60.065,1554803104,"201051344000646","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1242499.8,1242499.8,23357,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803150,364978.00
04/09/2019 05:45,2,0.000,ALERT,212.38,301.47,59.975,1554803104,"201051344000867","174011545737251",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,1240789.2,1240789.2,47285,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803152,364979.00
04/09/2019 05:45,2,0.000,ALERT,212.83,301.47,60.017,1554803104,"201051344000633","174011545737251",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,1239625.9,1239625.9,47331,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803154,364980.00
04/09/2019 05:45,2,0.000,ALERT,210.80,298.17,60.022,1554803104,"201051344000955","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1262302.9,1262302.9,23378,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803156,364981.00
04/09/2019 05:45,2,0.000,ALERT,212.38,301.17,60.028,1554803104,"201051344000648","174011545737251",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,1253467.9,1253467.9,46839,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554803157,364982.00
04/09/2019 05:45,2,0.000,ALERT,212.61,301.47,60.033,1554803104,"201051344000645","174011545737251",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,1258260.6,1258260.6,46800,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803159,364983.00
04/09/2019 05:45,2,0.000,ALERT,212.16,302.37,60.043,1554803104,"201051344000569","174011545737251",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,1274302.5,1274302.5,15014,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554803161,364984.00
04/09/2019 05:45,2,0.000,ALERT,212.61,301.47,60.022,1554803104,"179051228000119","174011545737251",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,61517.5,61517.5,15103,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554803163,364985.00
04/09/2019 06:00,2,0.000,ALERT,211.25,299.37,60.065,1554804004,"201051344000579","174011545737251",0.00,3.70,0,296.06,304.48,0.0,0.0,0.000,1274008.1,1274008.1,15466,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804006,364986.00
04/09/2019 06:00,2,0.000,ALERT,210.35,295.76,60.065,1554804004,"201051344001025","174011545737251",0.00,3.00,0,292.76,300.57,0.0,0.0,0.000,1256423.2,1256423.2,23392,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804008,364987.00
04/09/2019 06:00,2,0.000,ALERT,210.57,296.36,60.059,1554804004,"201051344001093","174011545737251",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,1240493.5,1240493.5,23426,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804010,364988.00
04/09/2019 06:00,2,0.000,ALERT,211.03,298.47,60.054,1554804004,"201051344000458","174011545737251",0.00,4.50,0,295.46,304.48,0.0,0.0,0.000,1257345.5,1257345.5,15213,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804012,364989.00
04/09/2019 06:00,2,0.000,ALERT,210.35,296.66,60.017,1554804004,"201051344000890","174011545737251",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,1255017.3,1255017.3,23343,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804014,364990.00
04/09/2019 06:00,2,0.000,ALERT,211.03,298.47,60.012,1554804004,"201051344000988","174011545737251",0.00,3.30,0,292.76,303.28,0.0,0.0,0.000,971713.9,971713.9,15535,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804016,364991.00
04/09/2019 06:00,2,0.000,ALERT,210.80,296.96,60.075,1554804004,"201051344000582","174011545737251",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,1234186.8,1234186.8,23314,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804018,364992.00
04/09/2019 06:00,2,0.000,ALERT,211.03,299.07,60.065,1554804004,"201051344000868","174011545737251",0.00,3.00,0,296.06,304.48,0.0,0.0,0.000,1242466.1,1242466.1,47264,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804019,364993.00
04/09/2019 06:00,2,0.000,ALERT,211.70,299.37,60.070,1554804004,"201051344000576","174011545737251",0.00,3.00,0,295.46,304.18,0.0,0.0,0.000,1260650.3,1260650.3,19297,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804021,364994.00
04/09/2019 06:00,2,0.000,ALERT,211.25,298.47,60.049,1554804004,"201051344001158","174011545737251",0.00,2.50,0,294.86,303.58,0.0,0.0,0.000,1237479.5,1237479.5,15523,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804023,364995.00
04/09/2019 06:00,2,0.000,ALERT,210.57,295.76,60.075,1554804004,"201051344000917","174011545737251",0.00,4.50,0,291.85,299.07,0.0,0.0,0.000,1252287.4,1252287.4,23193,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804025,364996.00
04/09/2019 06:00,2,0.000,ALERT,210.80,295.76,60.059,1554804004,"201051344000417","174011545737251",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,1006346.9,1006346.9,23384,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804027,364997.00
04/09/2019 06:00,2,0.000,ALERT,210.80,296.36,60.054,1554804004,"201051344000685","174011545737251",0.00,3.30,0,293.06,299.67,0.0,0.0,0.000,1256828.8,1256828.8,23406,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804029,364998.00
04/09/2019 06:00,2,0.000,ALERT,210.35,295.16,60.049,1554804004,"201051344000651","174011545737251",0.00,2.00,0,292.76,299.07,0.0,0.0,0.000,1249566.1,1249566.1,23376,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804031,364999.00
04/09/2019 06:00,2,0.000,ALERT,210.80,299.07,60.054,1554804004,"201051344000594","174011545737251",0.00,3.30,0,294.86,304.18,0.0,0.0,0.000,1263374.8,1263374.8,47206,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804033,365000.00
04/09/2019 06:00,2,0.000,ALERT,211.25,298.77,60.054,1554804004,"201051344000469","174011545737251",0.00,2.50,0,294.26,303.58,0.0,0.0,0.000,1242003.7,1242003.7,15499,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804034,365001.00
04/09/2019 06:00,2,0.000,ALERT,210.57,296.06,60.049,1554804004,"201051344000585","174011545737251",0.00,3.70,0,292.76,299.97,0.0,0.0,0.000,1262631.3,1262631.3,23433,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804036,365002.00
04/09/2019 06:00,2,0.000,ALERT,211.48,298.47,60.049,1554804004,"201051344000853","174011545737251",0.00,3.00,0,295.16,303.88,0.0,0.0,0.000,1265393.6,1265393.6,15099,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804038,365003.00
04/09/2019 06:00,2,0.000,ALERT,210.57,296.36,60.070,1554804004,"201051344001145","174011545737251",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,1265153.4,1265153.4,23351,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804040,365004.00
04/09/2019 06:00,2,0.000,ALERT,210.35,296.06,60.001,1554804004,"201051344000438","174011545737251",0.00,3.00,0,293.36,300.27,0.0,0.0,0.000,1257889.1,1257889.1,23385,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804042,365005.00
04/09/2019 06:00,2,0.000,ALERT,209.90,295.76,60.043,1554804004,"201051344001135","174011545737251",0.00,3.30,0,293.36,300.27,0.0,0.0,0.000,1244830.8,1244830.8,23338,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804043,365006.00
04/09/2019 06:00,2,0.000,ALERT,211.03,298.47,60.059,1554804004,"201051344000983","174011545737251",0.00,3.30,0,295.46,304.18,0.0,0.0,0.000,1263546.0,1263546.0,15098,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804045,365007.00
04/09/2019 06:00,2,0.000,ALERT,210.35,295.46,60.070,1554804004,"201051344001203","174011545737251",0.00,3.30,0,293.06,301.47,0.0,0.0,0.000,1252560.2,1252560.2,23391,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804047,365008.00
04/09/2019 06:00,2,0.000,ALERT,210.35,296.06,60.033,1554804004,"201051344001230","174011545737251",0.00,3.30,0,293.66,299.97,0.0,0.0,0.000,1249522.5,1249522.5,23210,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804049,365009.00
04/09/2019 06:00,2,0.000,ALERT,209.90,295.46,60.043,1554804004,"201051344000646","174011545737251",0.00,3.30,0,292.76,299.67,0.0,0.0,0.000,1242499.8,1242499.8,23359,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804051,365010.00
04/09/2019 06:00,2,0.000,ALERT,211.48,297.87,60.028,1554804004,"201051344000867","174011545737251",0.00,3.70,0,294.86,303.88,0.0,0.0,0.000,1240789.2,1240789.2,47287,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804053,365011.00
04/09/2019 06:00,2,0.000,ALERT,211.70,298.17,60.022,1554804004,"201051344000633","174011545737251",0.00,3.00,0,293.66,303.28,0.0,0.0,0.000,1239625.9,1239625.9,47333,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804054,365012.00
04/09/2019 06:00,2,0.000,ALERT,210.12,296.06,60.028,1554804004,"201051344000955","174011545737251",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,1262302.9,1262302.9,23380,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804056,365013.00
04/09/2019 06:00,2,0.000,ALERT,211.25,297.87,60.038,1554804004,"201051344000648","174011545737251",0.00,2.50,0,294.56,303.58,0.0,0.0,0.000,1253467.9,1253467.9,46841,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804058,365014.00
04/09/2019 06:00,2,0.000,ALERT,211.48,298.47,60.038,1554804004,"201051344000645","174011545737251",0.00,3.70,0,295.16,303.58,0.0,0.0,0.000,1258260.6,1258260.6,46802,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804060,365015.00
04/09/2019 06:00,2,0.000,ALERT,210.80,298.47,60.038,1554804004,"201051344000569","174011545737251",0.00,3.30,0,295.76,304.48,0.0,0.0,0.000,1274302.5,1274302.5,15016,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804062,365016.00
04/09/2019 06:00,2,0.000,ALERT,211.48,297.87,60.038,1554804004,"179051228000119","174011545737251",0.00,5.00,0,294.26,303.28,0.0,0.0,0.000,61517.5,61517.5,15105,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554804064,365017.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.87,60.017,1554804904,"201051344000579","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1274008.1,1274008.1,15468,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804906,365018.00
04/09/2019 06:15,2,0.000,ALERT,211.70,296.66,60.012,1554804904,"201051344001025","174011545737251",0.00,3.00,0,293.96,301.17,0.0,0.0,0.000,1256423.2,1256423.2,23394,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804908,365019.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.57,60.022,1554804904,"201051344001093","174011545737251",0.00,4.00,0,293.96,300.57,0.0,0.0,0.000,1240493.5,1240493.5,23428,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804910,365020.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.57,60.017,1554804904,"201051344000458","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1257345.5,1257345.5,15215,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804912,365021.00
04/09/2019 06:15,2,0.000,ALERT,211.70,298.17,60.022,1554804904,"201051344000890","174011545737251",0.00,3.70,0,294.86,301.77,0.0,0.0,0.000,1255017.3,1255017.3,23345,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804914,365022.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.57,60.033,1554804904,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.97,0.0,0.0,0.000,971713.9,971713.9,15537,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804916,365023.00
04/09/2019 06:15,2,0.000,ALERT,212.38,298.47,60.012,1554804904,"201051344000582","174011545737251",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,1234186.8,1234186.8,23316,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804918,365024.00
04/09/2019 06:15,2,0.000,ALERT,211.93,298.47,60.043,1554804904,"201051344000868","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1242466.1,1242466.1,47266,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804919,365025.00
04/09/2019 06:15,2,0.000,ALERT,212.61,298.17,60.059,1554804904,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1260650.3,1260650.3,19299,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804921,365026.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.26,60.028,1554804904,"201051344001158","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1237479.5,1237479.5,15525,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804923,365027.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.26,60.022,1554804904,"201051344000917","174011545737251",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,1252287.4,1252287.4,23195,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804925,365028.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.26,60.017,1554804904,"201051344000417","174011545737251",0.00,3.30,0,293.36,300.27,0.0,0.0,0.000,1006346.9,1006346.9,23386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804927,365029.00
04/09/2019 06:15,2,0.000,ALERT,212.38,297.87,60.033,1554804904,"201051344000685","174011545737251",0.00,3.30,0,293.96,300.87,0.0,0.0,0.000,1256828.8,1256828.8,23408,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804928,365030.00
04/09/2019 06:15,2,0.000,ALERT,211.93,296.96,60.001,1554804904,"201051344000651","174011545737251",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,1249566.1,1249566.1,23378,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804930,365031.00
04/09/2019 06:15,2,0.000,ALERT,211.70,297.87,60.033,1554804904,"201051344000594","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1263374.8,1263374.8,47208,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804932,365032.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.26,60.038,1554804904,"201051344000469","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1242003.7,1242003.7,15501,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804934,365033.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.87,60.028,1554804904,"201051344000585","174011545737251",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,1262631.3,1262631.3,23435,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804936,365034.00
04/09/2019 06:15,2,0.000,ALERT,212.83,297.57,60.033,1554804904,"201051344000853","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1265393.6,1265393.6,15101,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804937,365035.00
04/09/2019 06:15,2,0.000,ALERT,212.38,298.17,60.038,1554804904,"201051344001145","174011545737251",0.00,3.30,0,294.56,301.47,0.0,0.0,0.000,1265153.4,1265153.4,23353,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804939,365036.00
04/09/2019 06:15,2,0.000,ALERT,212.16,297.87,60.038,1554804904,"201051344000438","174011545737251",0.00,3.00,0,294.26,301.17,0.0,0.0,0.000,1257889.1,1257889.1,23387,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804941,365037.00
04/09/2019 06:15,2,0.000,ALERT,211.70,297.87,60.065,1554804904,"201051344001135","174011545737251",0.00,3.00,0,293.96,301.17,0.0,0.0,0.000,1244830.8,1244830.8,23340,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804943,365038.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.57,60.059,1554804904,"201051344000983","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1263546.0,1263546.0,15100,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804945,365039.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.26,60.033,1554804904,"201051344001203","174011545737251",0.00,3.00,0,293.96,302.37,0.0,0.0,0.000,1252560.2,1252560.2,23393,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804946,365040.00
04/09/2019 06:15,2,0.000,ALERT,211.93,297.87,60.075,1554804904,"201051344001230","174011545737251",0.00,3.30,0,293.96,300.87,0.0,0.0,0.000,1249522.5,1249522.5,23212,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804948,365041.00
04/09/2019 06:15,2,0.000,ALERT,211.70,297.26,60.022,1554804904,"201051344000646","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,1242499.8,1242499.8,23361,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804950,365042.00
04/09/2019 06:15,2,0.000,ALERT,212.38,296.96,60.028,1554804904,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1240789.2,1240789.2,47289,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804952,365043.00
04/09/2019 06:15,2,0.000,ALERT,212.83,297.26,60.022,1554804904,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1239625.9,1239625.9,47335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804954,365044.00
04/09/2019 06:15,2,0.000,ALERT,211.48,297.57,60.033,1554804904,"201051344000955","174011545737251",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,1262302.9,1262302.9,23382,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804956,365045.00
04/09/2019 06:15,2,0.000,ALERT,212.16,296.66,60.017,1554804904,"201051344000648","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1253467.9,1253467.9,46843,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804957,365046.00
04/09/2019 06:15,2,0.000,ALERT,212.61,297.57,60.017,1554804904,"201051344000645","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1258260.6,1258260.6,46804,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554804959,365047.00
04/09/2019 06:15,2,0.000,ALERT,212.16,298.17,60.017,1554804904,"201051344000569","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1274302.5,1274302.5,15018,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554804961,365048.00
04/09/2019 06:15,2,0.000,ALERT,212.61,297.26,60.012,1554804904,"179051228000119","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,61517.5,61517.5,15107,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554804963,365049.00
04/09/2019 06:30,2,0.000,ALERT,211.93,298.47,60.033,1554805804,"201051344000579","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1274008.1,1274008.1,15470,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805806,365050.00
04/09/2019 06:30,2,0.000,ALERT,211.48,297.26,60.022,1554805804,"201051344001025","174011545737251",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,1256423.2,1256423.2,23396,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805808,365051.00
04/09/2019 06:30,2,0.000,ALERT,211.03,296.96,60.017,1554805804,"201051344001093","174011545737251",0.00,4.00,0,295.76,302.37,0.0,0.0,0.000,1240493.5,1240493.5,23430,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805810,365052.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.87,60.022,1554805804,"201051344000458","174011545737251",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,1257345.5,1257345.5,15217,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805812,365053.00
04/09/2019 06:30,2,0.000,ALERT,211.48,297.87,60.028,1554805804,"201051344000890","174011545737251",0.00,3.70,0,296.06,302.68,0.0,0.0,0.000,1255017.3,1255017.3,23347,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805814,365054.00
04/09/2019 06:30,2,0.000,ALERT,211.70,297.87,60.033,1554805804,"201051344000988","174011545737251",0.00,3.30,0,293.06,300.27,0.0,0.0,0.000,971713.9,971713.9,15539,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805815,365055.00
04/09/2019 06:30,2,0.000,ALERT,212.16,298.77,60.038,1554805804,"201051344000582","174011545737251",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,1234186.8,1234186.8,23318,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805817,365056.00
04/09/2019 06:30,2,0.000,ALERT,211.70,298.47,60.043,1554805804,"201051344000868","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1242466.1,1242466.1,47268,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805819,365057.00
04/09/2019 06:30,2,0.000,ALERT,212.38,298.47,60.065,1554805804,"201051344000576","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1260650.3,1260650.3,19301,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805821,365058.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.57,60.028,1554805804,"201051344001158","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1237479.5,1237479.5,15527,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805823,365059.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.26,60.043,1554805804,"201051344000917","174011545737251",0.00,4.00,0,294.56,302.07,0.0,0.0,0.000,1252287.4,1252287.4,23197,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805825,365060.00
04/09/2019 06:30,2,0.000,ALERT,211.93,296.96,60.028,1554805804,"201051344000417","174011545737251",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,1006346.9,1006346.9,23388,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805826,365061.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.57,60.038,1554805804,"201051344000685","174011545737251",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,1256828.8,1256828.8,23410,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805828,365062.00
04/09/2019 06:30,2,0.000,ALERT,211.70,296.96,60.038,1554805804,"201051344000651","174011545737251",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,1249566.1,1249566.1,23380,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805830,365063.00
04/09/2019 06:30,2,0.000,ALERT,211.70,298.77,60.059,1554805804,"201051344000594","174011545737251",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,1263374.8,1263374.8,47210,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805832,365064.00
04/09/2019 06:30,2,0.000,ALERT,211.93,298.17,60.043,1554805804,"201051344000469","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,1242003.7,1242003.7,15503,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805834,365065.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.87,60.049,1554805804,"201051344000585","174011545737251",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,1262631.3,1262631.3,23437,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805836,365066.00
04/09/2019 06:30,2,0.000,ALERT,212.38,297.87,60.043,1554805804,"201051344000853","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1265393.6,1265393.6,15103,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805837,365067.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.87,59.996,1554805804,"201051344001145","174011545737251",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,1265153.4,1265153.4,23355,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805839,365068.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.57,60.038,1554805804,"201051344000438","174011545737251",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,1257889.1,1257889.1,23389,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805841,365069.00
04/09/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1554805804,"201051344001135","174011545737251",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,1244830.8,1244830.8,23342,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805843,365070.00
04/09/2019 06:30,2,0.000,ALERT,211.70,298.47,60.033,1554805804,"201051344000983","174011545737251",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,1263546.0,1263546.0,15102,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805845,365071.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.26,60.070,1554805804,"201051344001203","174011545737251",0.00,3.00,0,295.46,303.28,0.0,0.0,0.000,1252560.2,1252560.2,23395,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805846,365072.00
04/09/2019 06:30,2,0.000,ALERT,211.48,297.57,60.038,1554805804,"201051344001230","174011545737251",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,1249522.5,1249522.5,23214,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805848,365073.00
04/09/2019 06:30,2,0.000,ALERT,211.48,297.26,60.033,1554805804,"201051344000646","174011545737251",0.00,3.00,0,294.86,302.07,0.0,0.0,0.000,1242499.8,1242499.8,23363,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805850,365074.00
04/09/2019 06:30,2,0.000,ALERT,212.16,297.57,60.028,1554805804,"201051344000867","174011545737251",0.00,3.70,0,294.56,300.87,0.0,0.0,0.000,1240789.2,1240789.2,47291,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805852,365075.00
04/09/2019 06:30,2,0.000,ALERT,212.38,297.87,60.022,1554805804,"201051344000633","174011545737251",0.00,3.00,0,293.66,300.27,0.0,0.0,0.000,1239625.9,1239625.9,47337,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805854,365076.00
04/09/2019 06:30,2,0.000,ALERT,211.25,297.26,60.028,1554805804,"201051344000955","174011545737251",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,1262302.9,1262302.9,23384,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805856,365077.00
04/09/2019 06:30,2,0.000,ALERT,211.93,297.26,60.022,1554805804,"201051344000648","174011545737251",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,1253467.9,1253467.9,46845,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554805858,365078.00
04/09/2019 06:30,2,0.000,ALERT,212.38,297.87,60.028,1554805804,"201051344000645","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1258260.6,1258260.6,46806,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805860,365079.00
04/09/2019 06:30,2,0.000,ALERT,211.93,298.47,60.028,1554805804,"201051344000569","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1274302.5,1274302.5,15020,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554805861,365080.00
04/09/2019 06:30,2,0.000,ALERT,212.16,297.57,60.028,1554805804,"179051228000119","174011545737251",0.00,5.00,0,293.66,300.27,0.0,0.0,0.000,61517.5,61517.5,15109,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554805863,365081.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.87,60.017,1554806704,"201051344000579","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1274008.1,1274008.1,15472,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806706,365082.00
04/09/2019 06:45,2,0.000,ALERT,211.70,296.66,60.017,1554806704,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1256423.2,1256423.2,23398,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806708,365083.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.96,60.006,1554806704,"201051344001093","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1240493.5,1240493.5,23432,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806710,365084.00
04/09/2019 06:45,2,0.000,ALERT,211.48,297.26,60.001,1554806704,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1257345.5,1257345.5,15219,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806712,365085.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.26,59.985,1554806704,"201051344000890","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1255017.3,1255017.3,23349,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806714,365086.00
04/09/2019 06:45,2,0.000,ALERT,211.48,297.26,60.038,1554806704,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,971713.9,971713.9,15541,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806716,365087.00
