ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 06:45,2,0.000,ALERT,212.38,298.17,60.006,1554806704,"201051344000582","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1234186.8,1234186.8,23320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806718,365088.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.87,60.006,1554806704,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1242466.1,1242466.1,47270,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806720,365089.00
04/09/2019 06:45,2,0.000,ALERT,212.16,297.87,60.006,1554806704,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1260650.3,1260650.3,19303,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806722,365090.00
04/09/2019 06:45,2,0.000,ALERT,211.93,297.26,60.012,1554806704,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1237479.5,1237479.5,15529,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806723,365091.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.66,60.017,1554806704,"201051344000917","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1252287.4,1252287.4,23199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806725,365092.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.66,59.985,1554806704,"201051344000417","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1006346.9,1006346.9,23390,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806727,365093.00
04/09/2019 06:45,2,0.000,ALERT,212.16,297.26,59.959,1554806704,"201051344000685","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1256828.8,1256828.8,23412,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806729,365094.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.36,60.049,1554806704,"201051344000651","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1249566.1,1249566.1,23382,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806731,365095.00
04/09/2019 06:45,2,0.000,ALERT,211.48,297.87,60.012,1554806704,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1263374.8,1263374.8,47212,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806733,365096.00
04/09/2019 06:45,2,0.000,ALERT,211.93,297.26,60.012,1554806704,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1242003.7,1242003.7,15505,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806735,365097.00
04/09/2019 06:45,2,0.000,ALERT,211.93,297.26,60.012,1554806704,"201051344000585","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1262631.3,1262631.3,23439,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806736,365098.00
04/09/2019 06:45,2,0.000,ALERT,212.38,297.26,60.022,1554806704,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1265393.6,1265393.6,15105,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806738,365099.00
04/09/2019 06:45,2,0.000,ALERT,211.93,297.26,60.017,1554806704,"201051344001145","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1265153.4,1265153.4,23357,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806740,365100.00
04/09/2019 06:45,2,0.000,ALERT,211.93,297.26,60.022,1554806704,"201051344000438","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1257889.1,1257889.1,23391,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806742,365101.00
04/09/2019 06:45,2,0.000,ALERT,211.48,297.26,60.033,1554806704,"201051344001135","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1244830.8,1244830.8,23344,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806744,365102.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.57,59.985,1554806704,"201051344000983","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1263546.0,1263546.0,15104,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806745,365103.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.96,60.022,1554806704,"201051344001203","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1252560.2,1252560.2,23397,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806747,365104.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.26,60.033,1554806704,"201051344001230","174011545737251",0.00,3.30,0,295.76,299.07,0.0,0.0,0.000,1249522.5,1249522.5,23216,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806749,365105.00
04/09/2019 06:45,2,0.000,ALERT,211.48,296.96,60.033,1554806704,"201051344000646","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1242499.8,1242499.8,23365,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806751,365106.00
04/09/2019 06:45,2,0.000,ALERT,211.93,296.66,60.028,1554806704,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1240789.2,1240789.2,47293,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806753,365107.00
04/09/2019 06:45,2,0.000,ALERT,212.38,296.96,60.038,1554806704,"201051344000633","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1239625.9,1239625.9,47339,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806754,365108.00
04/09/2019 06:45,2,0.000,ALERT,211.48,297.26,60.033,1554806704,"201051344000955","174011545737251",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,1262302.9,1262302.9,23386,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806756,365109.00
04/09/2019 06:45,2,0.000,ALERT,211.70,296.66,60.028,1554806704,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1253467.9,1253467.9,46847,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806758,365110.00
04/09/2019 06:45,2,0.000,ALERT,212.16,296.96,60.038,1554806704,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1258260.6,1258260.6,46808,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554806760,365111.00
04/09/2019 06:45,2,0.000,ALERT,211.70,297.87,60.038,1554806704,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1274302.5,1274302.5,15022,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554806762,365112.00
04/09/2019 06:45,2,0.000,ALERT,212.16,296.96,60.043,1554806704,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,61517.5,61517.5,15111,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554806764,365113.00
04/09/2019 07:00,2,0.000,ALERT,211.70,297.57,60.065,1554807604,"201051344000579","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1274008.1,1274008.1,15474,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807606,365114.00
04/09/2019 07:00,2,0.000,ALERT,211.70,296.66,60.033,1554807604,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1256423.2,1256423.2,23400,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807608,365115.00
04/09/2019 07:00,2,0.000,ALERT,211.70,297.26,60.033,1554807604,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,1240493.5,1240493.5,23434,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807610,365116.00
04/09/2019 07:00,2,0.000,ALERT,211.48,296.66,60.028,1554807604,"201051344000458","174011545737251",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,1257345.5,1257345.5,15221,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807612,365117.00
04/09/2019 07:00,2,0.000,ALERT,211.70,297.87,60.022,1554807604,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1255017.3,1255017.3,23351,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554807614,365118.00
04/09/2019 07:00,2,0.000,ALERT,211.48,296.66,60.017,1554807604,"201051344000988","174011545737251",0.00,3.00,0,292.46,298.77,0.0,0.0,0.000,971713.9,971713.9,15543,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807616,365119.00
04/09/2019 07:00,2,0.000,ALERT,212.16,298.17,59.990,1554807604,"201051344000582","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1234186.8,1234186.8,23322,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807617,365120.00
04/09/2019 07:00,2,0.000,ALERT,211.48,297.26,60.022,1554807604,"201051344000868","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1242466.1,1242466.1,47272,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807619,365121.00
04/09/2019 07:00,2,0.000,ALERT,211.93,297.26,59.990,1554807604,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1260650.3,1260650.3,19305,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807621,365122.00
04/09/2019 07:00,2,0.000,ALERT,211.70,296.36,60.033,1554807604,"201051344001158","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1237479.5,1237479.5,15531,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807623,365123.00
04/09/2019 07:00,2,0.000,ALERT,211.93,296.66,60.022,1554807604,"201051344000917","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1252287.4,1252287.4,23201,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807625,365124.00
04/09/2019 07:00,2,0.000,ALERT,211.93,296.66,60.017,1554807604,"201051344000417","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1006346.9,1006346.9,23392,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807626,365125.00
04/09/2019 07:00,2,0.000,ALERT,212.16,297.26,60.006,1554807604,"201051344000685","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1256828.8,1256828.8,23414,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807628,365126.00
04/09/2019 07:00,2,0.000,ALERT,211.93,296.66,60.012,1554807604,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1249566.1,1249566.1,23384,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554807630,365127.00
04/09/2019 07:00,2,0.000,ALERT,211.25,297.26,60.001,1554807604,"201051344000594","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1263374.8,1263374.8,47214,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554807632,365128.00
04/09/2019 07:00,2,0.000,ALERT,211.70,296.66,60.049,1554807604,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1242003.7,1242003.7,15507,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807634,365129.00
04/09/2019 07:00,2,0.000,ALERT,211.93,297.57,60.006,1554807604,"201051344000585","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1262631.3,1262631.3,23441,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807636,365130.00
04/09/2019 07:00,2,0.000,ALERT,212.16,296.66,59.996,1554807604,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1265393.6,1265393.6,15107,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807638,365131.00
04/09/2019 07:00,2,0.000,ALERT,212.16,297.57,60.001,1554807604,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1265153.4,1265153.4,23359,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554807639,365132.00
04/09/2019 07:00,2,0.000,ALERT,211.93,297.26,59.996,1554807604,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1257889.1,1257889.1,23393,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807641,365133.00
04/09/2019 07:00,2,0.000,ALERT,211.48,297.57,60.001,1554807604,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1244830.8,1244830.8,23346,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807643,365134.00
04/09/2019 07:00,2,0.000,ALERT,211.48,296.96,59.975,1554807604,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1263546.0,1263546.0,15106,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807645,365135.00
04/09/2019 07:00,2,0.000,ALERT,211.70,296.66,59.990,1554807604,"201051344001203","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,1252560.2,1252560.2,23399,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807647,365136.00
04/09/2019 07:00,2,0.000,ALERT,211.70,297.57,59.948,1554807604,"201051344001230","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1249522.5,1249522.5,23218,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807649,365137.00
04/09/2019 07:00,2,0.000,ALERT,211.48,296.96,59.985,1554807604,"201051344000646","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1242499.8,1242499.8,23367,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807650,365138.00
04/09/2019 07:00,2,0.000,ALERT,211.93,296.66,60.001,1554807604,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,1240789.2,1240789.2,47295,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807652,365139.00
04/09/2019 07:00,2,0.000,ALERT,212.38,296.66,59.985,1554807604,"201051344000633","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1239625.9,1239625.9,47341,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807654,365140.00
04/09/2019 07:00,2,0.000,ALERT,211.48,297.26,60.001,1554807604,"201051344000955","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1262302.9,1262302.9,23388,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807656,365141.00
04/09/2019 07:00,2,0.000,ALERT,211.70,296.06,59.980,1554807604,"201051344000648","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1253467.9,1253467.9,46849,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807658,365142.00
04/09/2019 07:00,2,0.000,ALERT,212.16,296.66,59.943,1554807604,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1258260.6,1258260.6,46810,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807659,365143.00
04/09/2019 07:00,2,0.000,ALERT,211.70,297.57,59.975,1554807604,"201051344000569","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1274302.5,1274302.5,15024,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554807661,365144.00
04/09/2019 07:00,2,0.000,ALERT,212.16,296.66,59.980,1554807604,"179051228000119","174011545737251",0.00,4.50,0,293.06,298.47,0.0,0.0,0.000,61517.5,61517.5,15113,0,0,0,L,46974696,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554807663,365145.00
04/09/2019 07:15,2,0.000,ALERT,211.48,297.26,60.028,1554808504,"201051344000579","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1274008.1,1274008.1,15476,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808506,365146.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.36,60.054,1554808504,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1256423.2,1256423.2,23402,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808508,365147.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.96,60.017,1554808504,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1240493.5,1240493.5,23436,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808510,365148.00
04/09/2019 07:15,2,0.000,ALERT,211.25,296.66,60.028,1554808504,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1257345.5,1257345.5,15223,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808512,365149.00
04/09/2019 07:15,2,0.000,ALERT,211.93,297.57,60.017,1554808504,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1255017.3,1255017.3,23353,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808514,365150.00
04/09/2019 07:15,2,0.000,ALERT,211.25,296.36,60.033,1554808504,"201051344000988","174011545737251",0.00,3.00,0,292.16,297.87,0.0,0.0,0.000,971713.9,971713.9,15545,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808515,365151.00
04/09/2019 07:15,2,0.000,ALERT,212.38,297.87,59.985,1554808504,"201051344000582","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1234186.8,1234186.8,23324,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808517,365152.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.96,60.022,1554808504,"201051344000868","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1242466.1,1242466.1,47274,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808519,365153.00
04/09/2019 07:15,2,0.000,ALERT,211.93,297.26,60.028,1554808504,"201051344000576","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1260650.3,1260650.3,19307,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808521,365154.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.36,60.038,1554808504,"201051344001158","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1237479.5,1237479.5,15533,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808523,365155.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.36,60.038,1554808504,"201051344000917","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1252287.4,1252287.4,23203,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808525,365156.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.06,60.012,1554808504,"201051344000417","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1006346.9,1006346.9,23394,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808527,365157.00
04/09/2019 07:15,2,0.000,ALERT,212.38,296.66,60.012,1554808504,"201051344000685","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1256828.8,1256828.8,23416,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808528,365158.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.06,60.006,1554808504,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1249566.1,1249566.1,23386,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808530,365159.00
04/09/2019 07:15,2,0.000,ALERT,211.03,296.96,60.012,1554808504,"201051344000594","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1263374.8,1263374.8,47216,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808532,365160.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.36,60.017,1554808504,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1242003.7,1242003.7,15509,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808534,365161.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.96,60.017,1554808504,"201051344000585","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1262631.3,1262631.3,23443,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808536,365162.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.36,60.017,1554808504,"201051344000853","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1265393.6,1265393.6,15109,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808538,365163.00
04/09/2019 07:15,2,0.000,ALERT,212.16,297.26,60.012,1554808504,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1265153.4,1265153.4,23361,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808540,365164.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.96,59.980,1554808504,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1257889.1,1257889.1,23395,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808541,365165.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.66,59.980,1554808504,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1244830.8,1244830.8,23348,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808543,365166.00
04/09/2019 07:15,2,0.000,ALERT,211.25,296.36,59.980,1554808504,"201051344000983","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1263546.0,1263546.0,15108,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808545,365167.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.36,60.049,1554808504,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1252560.2,1252560.2,23401,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808547,365168.00
04/09/2019 07:15,2,0.000,ALERT,211.70,296.96,60.022,1554808504,"201051344001230","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1249522.5,1249522.5,23220,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808549,365169.00
04/09/2019 07:15,2,0.000,ALERT,211.70,296.66,60.017,1554808504,"201051344000646","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1242499.8,1242499.8,23369,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808550,365170.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1554808504,"201051344000867","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1240789.2,1240789.2,47297,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808552,365171.00
04/09/2019 07:15,2,0.000,ALERT,211.93,295.76,60.017,1554808504,"201051344000633","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1239625.9,1239625.9,47343,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808554,365172.00
04/09/2019 07:15,2,0.000,ALERT,211.48,296.96,59.975,1554808504,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1262302.9,1262302.9,23390,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808556,365173.00
04/09/2019 07:15,2,0.000,ALERT,211.48,295.76,60.022,1554808504,"201051344000648","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1253467.9,1253467.9,46851,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554808558,365174.00
04/09/2019 07:15,2,0.000,ALERT,211.93,296.36,60.022,1554808504,"201051344000645","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1258260.6,1258260.6,46812,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808560,365175.00
04/09/2019 07:15,2,0.000,ALERT,211.48,297.26,60.028,1554808504,"201051344000569","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1274302.5,1274302.5,15026,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554808561,365176.00
04/09/2019 07:15,2,0.000,ALERT,211.70,296.06,60.017,1554808504,"179051228000119","174011545737251",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,61517.5,61517.5,15115,0,0,0,L,46974696,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554808563,365177.00
04/09/2019 07:30,2,0.182,ALERT,211.25,297.26,60.038,1554809404,"201051344000579","174011545737251",21.67,3.00,0,284.04,299.37,4.0,2.0,0.000,1274008.1,1274008.1,15478,0,0,0,L,1122011218,1,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1554809407,365178.00
04/09/2019 07:30,2,0.143,ALERT,211.70,296.36,60.043,1554809404,"201051344001025","174011545737251",22.40,2.50,0,282.84,299.07,3.3,1.2,0.000,1256423.2,1256423.2,23404,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1554809408,365179.00
04/09/2019 07:30,2,0.199,ALERT,211.70,296.96,60.070,1554809404,"201051344001093","174011545737251",20.63,3.70,0,283.44,298.47,4.2,2.1,0.000,1240493.6,1240493.6,23438,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1554809410,365180.00
04/09/2019 07:30,2,0.160,ALERT,211.25,296.66,60.033,1554809404,"201051344000458","174011545737251",21.83,3.70,0,283.44,299.37,3.5,1.5,0.000,1257345.5,1257345.5,15225,0,0,0,L,1122011218,1,120.20,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1554809412,365181.00
04/09/2019 07:30,2,0.172,ALERT,211.48,296.96,60.038,1554809404,"201051344000890","174011545737251",21.79,3.30,0,283.74,299.67,3.8,1.8,0.000,1255017.3,1255017.3,23355,0,0,0,L,1122011218,1,121.55,120.20,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554809414,365182.00
04/09/2019 07:30,2,0.121,ALERT,211.03,296.36,60.043,1554809404,"201051344000988","174011545737251",18.75,3.00,0,281.03,298.47,2.3,0.3,0.000,971713.9,971713.9,15547,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1554809416,365183.00
04/09/2019 07:30,2,0.162,ALERT,212.16,298.17,60.043,1554809404,"201051344000582","174011545737251",21.89,2.00,0,284.34,299.37,3.6,1.6,0.000,1234186.8,1234186.8,23326,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1554809418,365184.00
04/09/2019 07:30,2,0.152,ALERT,211.25,297.26,60.038,1554809404,"201051344000868","174011545737251",21.47,2.50,0,284.04,299.37,3.3,1.3,0.000,1242466.2,1242466.2,47276,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554809420,365185.00
04/09/2019 07:30,2,0.166,ALERT,211.70,297.26,60.038,1554809404,"201051344000576","174011545737251",21.43,2.50,0,283.44,299.07,3.6,1.6,0.000,1260650.3,1260650.3,19309,0,0,0,L,1122011218,1,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1554809422,365186.00
04/09/2019 07:30,2,0.150,ALERT,211.48,296.66,60.065,1554809404,"201051344001158","174011545737251",20.50,2.00,0,282.54,298.17,3.1,1.1,0.000,1237479.5,1237479.5,15535,0,0,0,L,1122011218,1,119.97,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1554809423,365187.00
04/09/2019 07:30,2,0.146,ALERT,211.93,296.66,60.028,1554809404,"201051344000917","174011545737251",21.19,3.70,0,282.24,297.87,3.2,1.1,0.000,1252287.5,1252287.5,23205,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1554809425,365188.00
04/09/2019 07:30,2,0.199,ALERT,211.93,296.36,60.001,1554809404,"201051344000417","174011545737251",18.35,3.00,0,282.84,297.87,3.7,1.7,0.000,1006346.9,1006346.9,23396,0,0,0,L,1122011218,1,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554809427,365189.00
04/09/2019 07:30,2,0.150,ALERT,212.16,296.96,60.038,1554809404,"201051344000685","174011545737251",21.57,3.00,0,283.44,298.47,3.3,1.3,0.000,1256828.8,1256828.8,23418,0,0,0,L,1122011218,1,122.23,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554809429,365190.00
04/09/2019 07:30,2,0.176,ALERT,211.93,296.36,60.028,1554809404,"201051344000651","174011545737251",21.99,2.00,0,282.84,298.17,3.9,1.9,0.000,1249566.2,1249566.2,23388,0,0,0,L,1122011218,1,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1554809431,365191.00
04/09/2019 07:30,2,0.158,ALERT,211.03,297.57,60.033,1554809404,"201051344000594","174011545737251",22.74,3.00,0,282.84,298.77,3.7,1.6,0.000,1263374.9,1263374.9,47218,0,0,0,L,1122011218,1,119.97,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1554809433,365192.00
04/09/2019 07:30,2,0.188,ALERT,211.48,296.96,60.028,1554809404,"201051344000469","174011545737251",22.74,1.50,0,282.24,298.47,4.3,2.3,0.000,1242003.8,1242003.8,15511,0,0,0,L,1122011218,1,119.75,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554809435,365193.00
04/09/2019 07:30,2,0.158,ALERT,211.93,297.57,60.028,1554809404,"201051344000585","174011545737251",21.99,3.30,0,283.14,298.77,3.5,1.5,0.000,1262631.4,1262631.4,23445,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1554809437,365194.00
04/09/2019 07:30,2,0.148,ALERT,211.93,296.96,60.033,1554809404,"201051344000853","174011545737251",21.47,2.50,0,283.14,298.77,3.2,1.2,0.000,1265393.6,1265393.6,15111,0,0,0,L,1122011218,1,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1554809438,365195.00
04/09/2019 07:30,2,0.129,ALERT,211.93,297.26,60.022,1554809404,"201051344001145","174011545737251",22.05,2.50,0,283.74,299.07,2.9,0.9,0.000,1265153.4,1265153.4,23363,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1554809440,365196.00
04/09/2019 07:30,2,0.180,ALERT,212.16,297.26,60.022,1554809404,"201051344000438","174011545737251",22.36,2.50,0,283.44,298.77,4.1,2.0,0.000,1257889.1,1257889.1,23397,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554809442,365197.00
04/09/2019 07:30,2,0.148,ALERT,211.48,297.57,60.049,1554809404,"201051344001135","174011545737251",23.02,3.00,0,283.44,299.07,3.5,1.4,0.000,1244830.9,1244830.9,23350,0,0,0,L,1122011218,1,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1554809444,365198.00
04/09/2019 07:30,2,0.152,ALERT,211.48,297.26,60.017,1554809404,"201051344000983","174011545737251",22.32,3.00,0,283.74,299.07,3.5,1.5,0.000,1263546.0,1263546.0,15110,0,0,0,L,1122011218,1,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1554809446,365199.00
04/09/2019 07:30,2,0.158,ALERT,211.93,296.96,60.028,1554809404,"201051344001203","174011545737251",21.81,2.50,0,282.84,300.27,3.5,1.5,0.000,1252560.2,1252560.2,23403,0,0,0,L,1122011218,1,122.01,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1554809447,365200.00
04/09/2019 07:30,2,0.160,ALERT,211.93,297.57,60.075,1554809404,"201051344001230","174011545737251",20.83,3.00,0,283.74,298.77,3.4,1.4,0.000,1249522.5,1249522.5,23222,0,0,0,L,1122011218,1,121.78,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554809449,365201.00
04/09/2019 07:30,2,0.146,ALERT,211.48,296.96,60.012,1554809404,"201051344000646","174011545737251",22.62,2.50,0,283.14,298.17,3.4,1.4,0.000,1242499.8,1242499.8,23371,0,0,0,L,1122011218,1,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1554809451,365202.00
04/09/2019 07:30,2,0.152,ALERT,211.70,296.66,60.054,1554809404,"201051344000867","174011545737251",22.68,3.30,0,282.84,299.07,3.5,1.5,0.000,1240789.2,1240789.2,47299,0,0,0,L,1122011218,1,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1554809453,365203.00
04/09/2019 07:30,2,0.162,ALERT,212.16,296.66,60.001,1554809404,"201051344000633","174011545737251",22.58,2.50,0,281.33,298.17,3.7,1.7,0.000,1239626.0,1239626.0,47345,0,0,0,L,1122011218,1,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1554809455,365204.00
04/09/2019 07:30,2,0.205,ALERT,211.48,296.96,59.980,1554809404,"201051344000955","174011545737251",20.14,3.00,0,283.14,298.47,4.2,2.1,0.000,1262303.0,1262303.0,23392,0,0,0,L,1122011218,1,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1554809457,365205.00
04/09/2019 07:30,2,0.174,ALERT,211.48,296.06,60.028,1554809404,"201051344000648","174011545737251",22.88,2.00,0,282.84,298.47,4.0,2.0,0.000,1253468.0,1253468.0,46853,0,0,0,L,1122011218,1,119.75,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554809459,365206.00
04/09/2019 07:30,2,0.146,ALERT,211.93,297.26,60.006,1554809404,"201051344000645","174011545737251",23.72,3.00,0,283.14,298.47,3.6,1.5,0.000,1258260.6,1258260.6,46814,0,0,0,L,1122011218,1,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1554809460,365207.00
04/09/2019 07:30,2,0.176,ALERT,211.48,297.87,60.017,1554809404,"201051344000569","174011545737251",22.48,2.50,0,284.04,299.37,4.0,2.0,0.000,1274302.5,1274302.5,15028,0,0,0,L,1122011218,1,119.75,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1554809462,365208.00
04/09/2019 07:30,2,0.211,ALERT,211.70,296.66,60.028,1554809404,"179051228000119","174011545737251",22.48,4.00,0,281.94,297.87,4.8,2.7,0.000,61517.7,61517.7,15117,0,0,0,L,46974696,1,120.20,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554809464,365209.00
04/09/2019 07:45,2,0.199,ALERT,211.70,335.74,60.033,1554810304,"201051344000579","174011545737251",26.62,3.70,0,295.46,352.87,5.4,3.3,0.000,1274009.0,1274009.0,15480,0,0,0,L,1122011218,1,120.42,121.55,0002,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810306,365210.00
04/09/2019 07:45,2,0.174,ALERT,211.93,323.41,60.033,1554810304,"201051344001025","174011545737251",25.92,3.00,0,294.56,347.16,4.6,2.5,0.000,1256423.9,1256423.9,23406,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810308,365211.00
04/09/2019 07:45,2,0.227,ALERT,211.93,320.71,60.033,1554810304,"201051344001093","174011545737251",23.91,4.00,0,294.86,346.26,5.5,3.4,0.000,1240494.4,1240494.4,23440,0,0,0,L,1122011218,1,121.55,120.88,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810310,365212.00
04/09/2019 07:45,2,0.182,ALERT,211.48,336.94,60.033,1554810304,"201051344000458","174011545737251",26.88,4.50,0,294.86,348.66,5.0,2.9,0.000,1257346.2,1257346.2,15227,0,0,0,L,1122011218,1,120.42,121.55,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810312,365213.00
04/09/2019 07:45,2,0.189,ACTIVE,211.93,337.54,60.038,1554810304,"201051344000890","174011545737251",26.96,4.00,0,295.46,348.06,5.2,3.1,0.000,1255018.1,1255018.1,23357,0,0,0,L,1122011218,1,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810313,365214.00
04/09/2019 07:45,2,0.152,ALERT,211.25,297.26,60.038,1554810304,"201051344000988","174011545737251",19.36,3.30,0,291.85,334.54,3.0,1.0,0.000,971714.2,971714.2,15549,0,0,0,L,1122011218,1,119.97,122.01,0002,1,0,0,0,0,0,0,8,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810315,365215.00
04/09/2019 07:45,2,0.197,ALERT,212.38,323.72,60.065,1554810304,"201051344000582","174011545737251",23.84,3.00,0,296.36,346.56,4.8,2.7,0.000,1234187.5,1234187.5,23328,0,0,0,L,1122011218,1,121.78,121.10,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810317,365216.00
04/09/2019 07:45,2,0.172,ACTIVE,211.48,347.46,60.033,1554810304,"201051344000868","174011545737251",27.08,3.00,0,295.46,348.66,4.7,2.6,0.000,1242466.8,1242466.8,47278,0,0,0,L,1122011218,1,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810318,365217.00
04/09/2019 07:45,2,0.209,ALERT,211.93,324.62,60.049,1554810304,"201051344000576","174011545737251",22.82,3.00,0,294.56,344.45,4.9,2.8,0.000,1260651.1,1260651.1,19311,0,0,0,L,1122011218,1,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810320,365218.00
04/09/2019 07:45,2,0.184,ALERT,211.48,324.02,60.033,1554810304,"201051344001158","174011545737251",22.42,2.50,0,294.26,349.26,4.2,2.1,0.000,1237480.1,1237480.1,15537,0,0,0,L,1122011218,1,120.20,121.55,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810321,365219.00
04/09/2019 07:45,2,0.164,ALERT,211.93,331.53,60.033,1554810304,"201051344000917","174011545737251",26.08,4.50,0,293.96,348.96,4.4,2.3,0.000,1252288.0,1252288.0,23207,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810323,365220.00
04/09/2019 07:45,2,0.227,ACTIVE,211.93,297.26,60.028,1554810304,"201051344000417","174011545737251",19.26,3.30,0,294.56,299.07,4.4,2.4,0.000,1006347.5,1006347.5,23398,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810324,365221.00
04/09/2019 07:45,2,0.203,ALERT,211.93,300.57,60.028,1554810304,"201051344000685","174011545737251",21.47,3.70,0,295.46,349.26,4.4,2.3,0.000,1256829.4,1256829.4,23420,0,0,0,L,1122011218,1,122.01,120.65,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810326,365222.00
04/09/2019 07:45,2,0.219,ALERT,211.93,327.92,60.065,1554810304,"201051344000651","174011545737251",23.54,2.50,0,294.56,351.07,5.2,3.1,0.000,1249566.9,1249566.9,23390,0,0,0,L,1122011218,1,122.01,120.42,0002,1,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810328,365223.00
04/09/2019 07:45,2,0.205,ALERT,211.25,336.64,60.038,1554810304,"201051344000594","174011545737251",24.25,3.30,0,294.56,355.58,5.1,3.0,0.000,1263375.6,1263375.6,47220,0,0,0,L,1122011218,1,120.20,121.33,0002,1,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810330,365224.00
04/09/2019 07:45,2,0.211,ACTIVE,211.70,351.37,60.038,1554810304,"201051344000469","174011545737251",26.60,2.50,0,294.26,353.77,5.7,3.6,0.000,1242004.6,1242004.6,15513,0,0,0,L,1122011218,1,119.97,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810331,365225.00
04/09/2019 07:45,2,0.180,ACTIVE,212.16,351.07,60.028,1554810304,"201051344000585","174011545737251",27.69,4.00,0,294.86,351.37,5.0,2.9,0.000,1262632.0,1262632.0,23447,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810332,365226.00
04/09/2019 07:45,2,0.186,ALERT,212.16,346.26,60.028,1554810304,"201051344000853","174011545737251",25.31,3.30,0,295.16,354.67,4.8,2.7,0.000,1265394.3,1265394.3,15113,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810334,365227.00
04/09/2019 07:45,2,0.164,ALERT,212.16,336.34,60.033,1554810304,"201051344001145","174011545737251",25.07,3.30,0,295.46,353.17,4.2,2.1,0.000,1265153.9,1265153.9,23365,0,0,0,L,1122011218,1,121.55,120.65,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810335,365228.00
04/09/2019 07:45,2,0.207,ALERT,211.93,337.54,60.054,1554810304,"201051344000438","174011545737251",25.76,3.00,0,295.76,346.26,5.5,3.3,0.000,1257889.9,1257889.9,23399,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810337,365229.00
04/09/2019 07:45,2,0.172,ACTIVE,211.70,332.73,60.022,1554810304,"201051344001135","174011545737251",27.57,3.70,0,296.06,351.37,4.8,2.7,0.000,1244831.5,1244831.5,23352,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810338,365230.00
04/09/2019 07:45,2,0.180,ALERT,211.48,349.86,60.022,1554810304,"201051344000983","174011545737251",27.14,3.30,0,295.76,350.47,5.0,2.9,0.000,1263546.6,1263546.6,15112,0,0,0,L,1122011218,1,120.42,121.33,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810340,365231.00
