ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 07:45,2,0.203,ALERT,211.93,330.33,60.028,1554810304,"201051344001203","174011545737251",23.70,3.30,0,295.46,348.06,4.9,2.8,0.000,1252560.8,1252560.8,23405,0,0,0,L,1122011218,1,122.01,120.65,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810342,365232.00
04/09/2019 07:45,2,0.189,ALERT,211.70,334.84,60.022,1554810304,"201051344001230","174011545737251",24.23,3.70,0,295.76,347.76,4.7,2.6,0.000,1249523.1,1249523.1,23224,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810344,365233.00
04/09/2019 07:45,2,0.203,ALERT,211.48,334.54,60.012,1554810304,"201051344000646","174011545737251",24.27,3.30,0,295.16,344.15,5.0,2.9,0.000,1242500.4,1242500.4,23373,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810346,365234.00
04/09/2019 07:45,2,0.184,ALERT,211.70,345.06,60.017,1554810304,"201051344000867","174011545737251",26.52,4.00,0,294.56,347.46,5.0,2.9,0.000,1240789.8,1240789.8,47301,0,0,0,L,1122011218,1,120.65,121.33,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810347,365235.00
04/09/2019 07:45,2,0.193,ALERT,211.93,343.55,60.028,1554810304,"201051344000633","174011545737251",26.84,3.30,0,293.36,347.76,5.3,3.2,0.000,1239626.7,1239626.7,47347,0,0,0,L,1122011218,1,120.88,121.78,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810349,365236.00
04/09/2019 07:45,2,0.240,ALERT,211.48,356.48,60.028,1554810304,"201051344000955","174011545737251",24.85,3.70,0,295.46,356.78,6.1,3.9,0.000,1262303.8,1262303.8,23394,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810351,365237.00
04/09/2019 07:45,2,0.207,ACTIVE,211.25,333.03,60.033,1554810304,"201051344000648","174011545737251",26.22,3.00,0,294.56,353.47,5.5,3.4,0.000,1253468.7,1253468.7,46855,0,0,0,L,1122011218,1,119.75,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810352,365238.00
04/09/2019 07:45,2,0.197,ALERT,211.48,333.03,60.017,1554810304,"201051344000645","174011545737251",25.29,3.70,0,295.46,352.27,5.1,3.0,0.004,1258261.2,1258261.2,46816,0,0,0,L,1122011218,1,120.42,121.55,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810354,365239.00
04/09/2019 07:45,2,0.197,ACTIVE,211.25,333.03,60.028,1554810304,"201051344000569","174011545737251",27.47,3.30,0,296.36,352.27,5.5,3.4,0.004,1274303.3,1274303.3,15030,0,0,0,L,1122011218,1,119.75,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810355,365240.00
04/09/2019 07:45,2,0.223,ALERT,211.70,340.55,60.022,1554810304,"179051228000119","174011545737251",28.17,5.00,0,293.66,345.66,6.4,4.2,0.000,61518.6,61518.6,15119,0,0,0,L,46974696,1,120.42,122.23,0000,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554810357,365241.00
04/09/2019 08:00,2,0.629,ACTIVE,212.16,342.35,60.028,1554811204,"201051344000579","174011545737251",31.41,4.50,0,296.06,357.68,20.1,17.4,0.128,1274011.7,1274011.7,15482,0,0,0,L,1122011218,1,120.65,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811205,365242.00
04/09/2019 08:00,2,0.621,ACTIVE,211.93,337.54,59.996,1554811204,"201051344001025","174011545737251",30.77,3.70,0,295.16,349.26,19.4,16.8,0.124,1256426.3,1256426.3,23408,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811206,365243.00
04/09/2019 08:00,2,0.635,ACTIVE,211.93,338.14,60.001,1554811204,"201051344001093","174011545737251",30.69,5.00,0,296.36,360.08,19.8,17.2,0.115,1240497.1,1240497.1,23442,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811207,365244.00
04/09/2019 08:00,2,0.621,ACTIVE,212.16,338.14,60.001,1554811204,"201051344000458","174011545737251",30.63,5.50,0,295.16,347.76,19.3,16.7,0.133,1257348.7,1257348.7,15229,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811208,365245.00
04/09/2019 08:00,2,0.629,ALERT,211.93,342.65,59.959,1554811204,"201051344000890","174011545737251",31.43,5.00,0,296.66,355.28,20.1,17.4,0.128,1255020.7,1255020.7,23358,0,0,0,L,1122011218,1,122.01,120.20,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811210,365246.00
04/09/2019 08:00,2,0.607,ACTIVE,211.93,338.74,60.006,1554811204,"201051344000988","174011545737251",19.96,4.00,0,292.46,350.77,12.3,10.0,0.080,971715.6,971715.6,15551,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811211,365247.00
04/09/2019 08:00,2,0.617,ACTIVE,212.38,338.44,59.985,1554811204,"201051344000582","174011545737251",30.53,3.70,0,296.96,351.07,19.1,16.5,0.124,1234189.9,1234189.9,23330,0,0,0,L,1122011218,1,122.01,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811212,365248.00
04/09/2019 08:00,2,0.619,ALERT,211.93,338.74,59.980,1554811204,"201051344000868","174011545737251",30.73,3.70,0,295.76,348.36,19.3,16.7,0.133,1242469.2,1242469.2,47279,0,0,0,L,1122011218,1,120.65,122.23,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811214,365249.00
04/09/2019 08:00,2,0.625,ACTIVE,212.61,339.65,59.996,1554811204,"201051344000576","174011545737251",30.59,4.00,0,295.16,358.28,19.4,16.8,0.128,1260653.6,1260653.6,19313,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811215,365250.00
04/09/2019 08:00,2,0.598,ACTIVE,212.38,338.44,60.038,1554811204,"201051344001158","174011545737251",30.83,3.30,0,295.46,350.77,18.7,16.1,0.133,1237482.4,1237482.4,15539,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811216,365251.00
04/09/2019 08:00,2,0.590,ACTIVE,212.16,338.44,59.990,1554811204,"201051344000917","174011545737251",30.91,5.50,0,294.86,347.16,18.5,15.9,0.119,1252290.4,1252290.4,23209,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811217,365252.00
04/09/2019 08:00,2,0.670,ACTIVE,211.93,336.04,60.001,1554811204,"201051344000417","174011545737251",19.84,4.00,0,295.46,344.15,13.5,11.1,0.084,1006349.2,1006349.2,23399,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811218,365253.00
04/09/2019 08:00,2,0.615,ACTIVE,212.38,338.74,60.006,1554811204,"201051344000685","174011545737251",30.71,4.50,0,296.06,354.07,19.1,16.6,0.133,1256831.9,1256831.9,23422,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811219,365254.00
04/09/2019 08:00,2,0.641,ACTIVE,212.16,338.44,60.006,1554811204,"201051344000651","174011545737251",30.47,3.30,0,295.16,351.97,19.8,17.2,0.128,1249569.5,1249569.5,23392,0,0,0,L,1122011218,1,122.23,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811220,365255.00
04/09/2019 08:00,2,0.637,ACTIVE,211.70,338.44,59.996,1554811204,"201051344000594","174011545737251",30.24,4.50,0,294.56,351.67,19.6,17.0,0.137,1263378.1,1263378.1,47222,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811221,365256.00
04/09/2019 08:00,2,0.578,ALERT,212.38,352.57,60.001,1554811204,"201051344000469","174011545737251",32.42,3.00,0,293.96,358.88,19.0,16.4,0.115,1242007.3,1242007.3,15514,0,0,0,L,1122011218,1,120.42,122.23,0002,1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811222,365257.00
04/09/2019 08:00,2,0.639,ALERT,212.16,338.74,60.001,1554811204,"201051344000585","174011545737251",30.59,4.50,0,295.46,351.37,19.9,17.2,0.133,1262634.6,1262634.6,23448,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811224,365258.00
04/09/2019 08:00,2,0.611,ACTIVE,212.61,339.95,60.001,1554811204,"201051344000853","174011545737251",31.03,4.00,0,294.56,352.57,19.3,16.7,0.124,1265396.7,1265396.7,15115,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811225,365259.00
04/09/2019 08:00,2,0.586,ACTIVE,212.16,338.44,60.006,1554811204,"201051344001145","174011545737251",30.81,4.00,0,296.06,352.87,18.4,15.8,0.128,1265156.2,1265156.2,23367,0,0,0,L,1122011218,1,121.78,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811226,365260.00
04/09/2019 08:00,2,0.650,ACTIVE,211.93,338.44,60.001,1554811204,"201051344000438","174011545737251",30.55,4.00,0,295.76,352.87,20.2,17.5,0.128,1257892.5,1257892.5,23401,0,0,0,L,1122011218,1,122.01,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811227,365261.00
04/09/2019 08:00,2,0.625,ALERT,211.70,336.64,60.001,1554811204,"201051344001135","174011545737251",30.67,4.50,0,296.06,350.17,19.5,16.9,0.128,1244834.0,1244834.0,23353,0,0,0,L,1122011218,1,121.55,120.65,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811229,365262.00
04/09/2019 08:00,2,0.609,ACTIVE,212.16,338.44,59.996,1554811204,"201051344000983","174011545737251",30.83,4.00,0,295.16,351.07,19.1,16.5,0.133,1263549.1,1263549.1,15114,0,0,0,L,1122011218,1,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811230,365263.00
04/09/2019 08:00,2,0.617,ACTIVE,211.93,336.94,60.006,1554811204,"201051344001203","174011545737251",30.81,4.00,0,295.46,351.07,19.3,16.7,0.128,1252563.3,1252563.3,23407,0,0,0,L,1122011218,1,122.23,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811231,365264.00
04/09/2019 08:00,2,0.605,ACTIVE,211.70,336.64,59.964,1554811204,"201051344001230","174011545737251",30.71,4.50,0,295.46,351.97,18.9,16.3,0.128,1249525.5,1249525.5,23226,0,0,0,L,1122011218,1,121.78,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811232,365265.00
04/09/2019 08:00,2,0.619,ACTIVE,211.70,338.14,60.001,1554811204,"201051344000646","174011545737251",30.63,4.50,0,294.56,348.66,19.2,16.6,0.124,1242502.9,1242502.9,23375,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811233,365266.00
04/09/2019 08:00,2,0.629,ACTIVE,212.16,338.14,60.006,1554811204,"201051344000867","174011545737251",30.45,4.50,0,294.26,346.86,19.4,16.8,0.124,1240792.3,1240792.3,47303,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811234,365267.00
04/09/2019 08:00,2,0.631,ACTIVE,212.61,340.55,60.006,1554811204,"201051344000633","174011545737251",30.73,4.00,0,291.85,350.17,19.6,17.0,0.137,1239629.2,1239629.2,47349,0,0,0,L,1122011218,1,121.10,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811235,365268.00
04/09/2019 08:00,2,0.645,ACTIVE,211.48,341.45,60.017,1554811204,"201051344000955","174011545737251",31.17,4.50,0,295.76,356.18,20.4,17.7,0.119,1262306.6,1262306.6,23396,0,0,0,L,1122011218,1,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811236,365269.00
04/09/2019 08:00,2,0.633,ALERT,211.93,338.74,60.001,1554811204,"201051344000648","174011545737251",30.71,3.30,0,294.26,347.76,19.8,17.1,0.133,1253471.3,1253471.3,46856,0,0,0,L,1122011218,1,120.20,122.01,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811238,365270.00
04/09/2019 08:00,2,0.625,ACTIVE,212.38,339.34,60.001,1554811204,"201051344000645","174011545737251",30.45,4.50,0,294.56,346.86,19.4,16.8,0.128,1258263.7,1258263.7,46818,0,0,0,L,1122011218,1,121.10,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811239,365271.00
04/09/2019 08:00,2,0.637,ALERT,212.16,338.74,60.001,1554811204,"201051344000569","174011545737251",30.69,4.00,0,295.46,351.67,19.9,17.2,0.124,1274306.0,1274306.0,15031,0,0,0,L,1122011218,1,120.20,122.01,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811240,365272.00
04/09/2019 08:00,2,0.664,ACTIVE,212.38,342.35,60.001,1554811204,"179051228000119","174011545737251",30.43,6.30,0,292.76,349.86,20.5,17.9,0.133,61521.4,61521.4,15121,0,0,0,L,46974696,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554811241,365273.00
04/09/2019 08:15,2,0.615,ACTIVE,212.16,338.14,59.996,1554812104,"201051344000579","174011545737251",30.42,5.50,0,330.33,359.18,19.0,16.4,0.119,1274016.4,1274016.4,15483,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812106,365274.00
04/09/2019 08:15,2,0.592,ACTIVE,212.16,336.64,60.001,1554812104,"201051344001025","174011545737251",30.42,5.00,0,328.82,354.07,18.3,15.7,0.128,1256430.9,1256430.9,23409,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812107,365275.00
04/09/2019 08:15,2,0.604,ACTIVE,212.38,337.84,59.948,1554812104,"201051344001093","174011545737251",30.67,6.00,0,329.73,352.57,18.8,16.2,0.110,1240501.7,1240501.7,23443,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812108,365276.00
04/09/2019 08:15,2,0.588,ACTIVE,212.16,337.84,59.990,1554812104,"201051344000458","174011545737251",30.30,6.00,0,330.03,352.87,18.1,15.5,0.115,1257353.2,1257353.2,15230,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812108,365277.00
04/09/2019 08:15,2,0.605,ACTIVE,212.16,337.24,60.001,1554812104,"201051344000890","174011545737251",30.63,6.00,0,329.43,356.48,18.8,16.2,0.115,1255025.4,1255025.4,23360,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812110,365278.00
04/09/2019 08:15,2,0.557,ACTIVE,211.93,338.14,59.996,1554812104,"201051344000988","174011545737251",20.10,4.50,0,329.13,346.26,11.3,9.0,0.071,971718.3,971718.3,15552,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812111,365279.00
04/09/2019 08:15,2,0.586,ACTIVE,212.83,338.14,60.012,1554812104,"201051344000582","174011545737251",30.06,4.50,0,329.43,354.37,17.9,15.3,0.115,1234194.4,1234194.4,23331,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812112,365280.00
04/09/2019 08:15,2,0.576,ACTIVE,211.93,337.84,59.985,1554812104,"201051344000868","174011545737251",30.59,4.00,0,329.43,350.77,17.9,15.3,0.110,1242473.7,1242473.7,47281,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812113,365281.00
04/09/2019 08:15,2,0.588,ACTIVE,212.61,339.95,59.980,1554812104,"201051344000576","174011545737251",30.26,4.00,0,330.93,352.27,18.1,15.5,0.115,1260658.1,1260658.1,19314,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812114,365282.00
04/09/2019 08:15,2,0.559,ACTIVE,212.16,338.44,59.980,1554812104,"201051344001158","174011545737251",30.57,4.00,0,330.33,351.37,17.3,14.8,0.124,1237486.8,1237486.8,15540,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812115,365283.00
04/09/2019 08:15,2,0.566,ACTIVE,212.38,337.84,59.975,1554812104,"201051344000917","174011545737251",29.96,6.30,0,327.32,352.87,17.2,14.7,0.110,1252294.6,1252294.6,23210,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812116,365284.00
04/09/2019 08:15,2,0.623,ACTIVE,212.38,336.64,59.964,1554812104,"201051344000417","174011545737251",19.70,5.00,0,327.02,344.15,12.4,10.1,0.080,1006352.1,1006352.1,23400,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812117,365285.00
04/09/2019 08:15,2,0.574,ACTIVE,212.61,338.44,60.017,1554812104,"201051344000685","174011545737251",30.43,5.50,0,328.82,353.77,17.8,15.2,0.115,1256836.3,1256836.3,23423,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812118,365286.00
04/09/2019 08:15,2,0.588,ACTIVE,212.61,338.44,59.975,1554812104,"201051344000651","174011545737251",30.69,4.00,0,329.43,351.67,18.3,15.7,0.115,1249574.1,1249574.1,23393,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812119,365287.00
04/09/2019 08:15,2,0.592,ACTIVE,211.70,338.44,59.975,1554812104,"201051344000594","174011545737251",30.10,5.50,0,327.32,355.28,18.1,15.5,0.115,1263382.7,1263382.7,47223,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812120,365288.00
04/09/2019 08:15,2,0.598,ACTIVE,212.16,338.44,59.980,1554812104,"201051344000469","174011545737251",30.08,3.70,0,330.33,363.99,18.2,15.7,0.115,1242011.8,1242011.8,15516,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812120,365289.00
04/09/2019 08:15,2,0.598,ACTIVE,212.38,338.14,59.985,1554812104,"201051344000585","174011545737251",30.20,5.50,0,327.32,352.57,18.4,15.8,0.110,1262639.2,1262639.2,23450,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812121,365290.00
04/09/2019 08:15,2,0.576,ACTIVE,212.61,339.65,60.006,1554812104,"201051344000853","174011545737251",30.34,4.50,0,330.93,352.27,17.7,15.2,0.115,1265401.2,1265401.2,15116,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812122,365291.00
04/09/2019 08:15,2,0.553,ACTIVE,212.61,338.44,60.028,1554812104,"201051344001145","174011545737251",30.26,5.00,0,330.03,351.97,17.0,14.5,0.110,1265160.4,1265160.4,23368,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812123,365292.00
04/09/2019 08:15,2,0.600,ACTIVE,212.61,337.84,59.975,1554812104,"201051344000438","174011545737251",30.59,5.00,0,329.73,355.58,18.6,16.0,0.119,1257897.2,1257897.2,23402,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812124,365293.00
04/09/2019 08:15,2,0.584,ACTIVE,212.16,336.94,59.980,1554812104,"201051344001135","174011545737251",30.20,5.50,0,327.92,355.28,17.9,15.3,0.110,1244838.5,1244838.5,23355,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812125,365294.00
04/09/2019 08:15,2,0.561,ACTIVE,211.93,337.54,59.980,1554812104,"201051344000983","174011545737251",30.69,5.00,0,329.13,352.87,17.5,15.0,0.119,1263553.5,1263553.5,15115,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812126,365295.00
04/09/2019 08:15,2,0.568,ACTIVE,212.38,337.24,59.985,1554812104,"201051344001203","174011545737251",30.63,5.00,0,329.43,352.87,17.7,15.2,0.119,1252567.7,1252567.7,23408,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812127,365296.00
04/09/2019 08:15,2,0.562,ACTIVE,212.16,336.64,59.985,1554812104,"201051344001230","174011545737251",30.38,5.50,0,327.32,351.97,17.4,14.9,0.106,1249529.7,1249529.7,23227,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812128,365297.00
04/09/2019 08:15,2,0.570,ACTIVE,212.16,338.14,59.953,1554812104,"201051344000646","174011545737251",30.28,5.50,0,327.32,353.17,17.5,15.0,0.115,1242507.3,1242507.3,23376,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812129,365298.00
04/09/2019 08:15,2,0.572,ACTIVE,212.16,337.84,59.985,1554812104,"201051344000867","174011545737251",30.40,5.50,0,328.22,352.27,17.7,15.1,0.110,1240796.8,1240796.8,47304,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812130,365299.00
04/09/2019 08:15,2,0.580,ACTIVE,212.38,340.25,60.001,1554812104,"201051344000633","174011545737251",30.45,5.00,0,330.03,357.08,17.9,15.4,0.115,1239633.7,1239633.7,47350,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812131,365300.00
04/09/2019 08:15,2,0.604,ACTIVE,211.93,336.94,59.985,1554812104,"201051344000955","174011545737251",30.57,5.50,0,328.52,352.87,18.7,16.2,0.115,1262311.3,1262311.3,23397,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812132,365301.00
04/09/2019 08:15,2,0.590,ACTIVE,212.16,337.84,59.980,1554812104,"201051344000648","174011545737251",29.98,3.70,0,330.03,352.57,17.9,15.4,0.115,1253475.8,1253475.8,46858,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812132,365302.00
04/09/2019 08:15,2,0.566,ACTIVE,212.38,338.74,59.996,1554812104,"201051344000645","174011545737251",30.61,5.00,0,330.33,350.77,17.6,15.0,0.110,1258268.1,1258268.1,46819,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812133,365303.00
04/09/2019 08:15,2,0.590,ACTIVE,211.93,338.74,59.985,1554812104,"201051344000569","174011545737251",29.98,5.00,0,330.63,353.77,17.9,15.4,0.119,1274310.5,1274310.5,15033,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812134,365304.00
04/09/2019 08:15,2,0.605,ACTIVE,212.38,342.05,60.006,1554812104,"179051228000119","174011545737251",30.55,7.00,0,331.83,352.87,18.8,16.2,0.110,61526.1,61526.1,15122,0,0,0,L,46974696,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554812135,365305.00
04/09/2019 08:30,2,0.451,ACTIVE,212.16,336.94,60.017,1554813004,"201051344000579","174011545737251",30.12,6.00,0,328.82,354.97,13.8,11.4,0.071,1274019.8,1274019.8,15484,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813005,365306.00
04/09/2019 08:30,2,0.424,ACTIVE,211.93,334.24,60.017,1554813004,"201051344001025","174011545737251",30.08,6.00,0,329.43,356.78,12.9,10.5,0.062,1256434.2,1256434.2,23410,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813006,365307.00
04/09/2019 08:30,2,0.443,ACTIVE,212.16,336.94,60.022,1554813004,"201051344001093","174011545737251",30.18,6.30,0,329.43,355.88,13.6,11.2,0.057,1240505.1,1240505.1,23444,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813007,365308.00
04/09/2019 08:30,2,0.441,ACTIVE,212.16,336.64,60.017,1554813004,"201051344000458","174011545737251",28.53,6.30,0,329.73,351.97,12.8,10.4,0.071,1257356.5,1257356.5,15231,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813008,365309.00
04/09/2019 08:30,2,0.447,ACTIVE,212.16,335.44,60.017,1554813004,"201051344000890","174011545737251",29.30,6.70,0,328.22,357.08,13.3,10.9,0.062,1255028.8,1255028.8,23361,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813009,365310.00
04/09/2019 08:30,2,0.398,ACTIVE,211.93,337.24,60.028,1554813004,"201051344000988","174011545737251",19.72,5.00,0,329.13,349.56,8.0,5.7,0.035,971720.1,971720.1,15553,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813010,365311.00
04/09/2019 08:30,2,0.422,ACTIVE,212.83,336.94,59.985,1554813004,"201051344000582","174011545737251",29.68,5.00,0,330.03,357.38,12.7,10.3,0.062,1234197.6,1234197.6,23332,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813011,365312.00
04/09/2019 08:30,2,0.428,ACTIVE,211.93,337.24,60.028,1554813004,"201051344000868","174011545737251",28.92,4.50,0,330.03,359.48,12.6,10.2,0.071,1242476.9,1242476.9,47282,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813013,365313.00
04/09/2019 08:30,2,0.430,ACTIVE,212.61,338.74,60.022,1554813004,"201051344000576","174011545737251",29.06,4.50,0,330.33,353.77,12.7,10.3,0.071,1260661.3,1260661.3,19315,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813013,365314.00
04/09/2019 08:30,2,0.408,ACTIVE,212.16,337.54,60.017,1554813004,"201051344001158","174011545737251",29.42,4.50,0,329.73,355.88,12.2,9.8,0.071,1237489.8,1237489.8,15541,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813014,365315.00
04/09/2019 08:30,2,0.393,ACTIVE,212.38,336.64,60.017,1554813004,"201051344000917","174011545737251",30.22,6.70,0,329.13,354.37,12.1,9.7,0.066,1252297.7,1252297.7,23211,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813015,365316.00
04/09/2019 08:30,2,0.471,ACTIVE,212.38,334.84,60.028,1554813004,"201051344000417","174011545737251",19.86,6.00,0,328.52,354.67,9.4,7.2,0.040,1006354.2,1006354.2,23401,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813016,365317.00
04/09/2019 08:30,2,0.420,ACTIVE,212.61,337.24,60.022,1554813004,"201051344000685","174011545737251",29.06,6.00,0,328.82,358.58,12.4,10.0,0.071,1256839.4,1256839.4,23424,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813017,365318.00
04/09/2019 08:30,2,0.428,ACTIVE,212.38,337.24,60.017,1554813004,"201051344000651","174011545737251",29.78,5.00,0,330.33,354.97,12.9,10.6,0.066,1249577.4,1249577.4,23394,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813018,365319.00
04/09/2019 08:30,2,0.430,ACTIVE,211.70,337.54,60.017,1554813004,"201051344000594","174011545737251",29.50,6.00,0,327.32,356.48,12.9,10.5,0.062,1263385.9,1263385.9,47224,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813019,365320.00
04/09/2019 08:30,2,0.420,ACTIVE,212.38,338.44,60.028,1554813004,"201051344000469","174011545737251",30.47,3.70,0,328.22,352.27,13.1,10.7,0.066,1242015.1,1242015.1,15517,0,0,0,L,1122011218,1,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813020,365321.00
04/09/2019 08:30,2,0.438,ACTIVE,212.38,336.64,60.022,1554813004,"201051344000585","174011545737251",29.30,6.30,0,329.13,356.48,13.1,10.7,0.071,1262642.5,1262642.5,23451,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813021,365322.00
04/09/2019 08:30,2,0.404,ACTIVE,212.61,338.14,60.012,1554813004,"201051344000853","174011545737251",30.26,5.00,0,331.23,359.18,12.5,10.1,0.066,1265404.3,1265404.3,15117,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813022,365323.00
04/09/2019 08:30,2,0.389,ACTIVE,212.38,336.64,59.996,1554813004,"201051344001145","174011545737251",29.68,5.50,0,330.33,356.48,11.7,9.4,0.066,1265163.4,1265163.4,23369,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813023,365324.00
04/09/2019 08:30,2,0.441,ACTIVE,212.38,336.34,60.017,1554813004,"201051344000438","174011545737251",29.62,6.00,0,329.43,357.38,13.3,10.9,0.066,1257900.5,1257900.5,23403,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813024,365325.00
04/09/2019 08:30,2,0.424,ACTIVE,211.93,335.14,60.012,1554813004,"201051344001135","174011545737251",29.16,6.00,0,328.52,355.88,12.6,10.2,0.062,1244841.7,1244841.7,23356,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813025,365326.00
04/09/2019 08:30,2,0.412,ACTIVE,212.16,336.04,60.022,1554813004,"201051344000983","174011545737251",29.30,5.00,0,328.22,360.08,12.3,9.9,0.071,1263556.5,1263556.5,15116,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813026,365327.00
04/09/2019 08:30,2,0.414,ACTIVE,212.38,335.44,59.985,1554813004,"201051344001203","174011545737251",29.34,6.00,0,329.13,356.18,12.4,10.0,0.071,1252570.8,1252570.8,23409,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813027,365328.00
04/09/2019 08:30,2,0.406,ACTIVE,212.16,335.44,60.043,1554813004,"201051344001230","174011545737251",28.84,6.30,0,328.22,357.98,11.9,9.6,0.062,1249532.8,1249532.8,23228,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813028,365329.00
04/09/2019 08:30,2,0.420,ACTIVE,211.93,336.04,60.012,1554813004,"201051344000646","174011545737251",29.18,6.30,0,327.32,355.58,12.5,10.1,0.071,1242510.4,1242510.4,23377,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813028,365330.00
04/09/2019 08:30,2,0.414,ACTIVE,212.38,336.04,60.017,1554813004,"201051344000867","174011545737251",29.44,6.00,0,329.73,356.18,12.4,10.0,0.062,1240799.9,1240799.9,47305,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813029,365331.00
04/09/2019 08:30,2,0.420,ACTIVE,212.61,338.44,59.990,1554813004,"201051344000633","174011545737251",29.96,5.50,0,330.63,356.18,12.8,10.4,0.071,1239636.9,1239636.9,47351,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813030,365332.00
04/09/2019 08:30,2,0.447,ACTIVE,211.70,336.04,60.017,1554813004,"201051344000955","174011545737251",29.32,6.30,0,327.92,356.48,13.3,10.9,0.066,1262314.7,1262314.7,23398,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813031,365333.00
04/09/2019 08:30,2,0.438,ACTIVE,212.16,336.04,60.022,1554813004,"201051344000648","174011545737251",28.19,4.00,0,330.33,355.88,12.5,10.2,0.071,1253479.1,1253479.1,46859,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813032,365334.00
04/09/2019 08:30,2,0.410,ACTIVE,212.61,336.64,60.033,1554813004,"201051344000645","174011545737251",29.58,5.50,0,330.63,356.48,12.4,10.0,0.062,1258271.2,1258271.2,46820,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813033,365335.00
04/09/2019 08:30,2,0.420,ACTIVE,212.16,335.74,60.012,1554813004,"201051344000569","174011545737251",30.06,5.50,0,329.43,356.18,12.8,10.4,0.066,1274313.7,1274313.7,15034,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813034,365336.00
04/09/2019 08:30,2,0.438,ACTIVE,212.38,339.65,60.017,1554813004,"179051228000119","174011545737251",30.14,7.30,0,331.83,361.89,13.4,11.0,0.062,61529.4,61529.4,15123,0,0,0,L,46974696,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813035,365337.00
04/09/2019 08:45,2,0.342,ACTIVE,212.16,338.74,60.022,1554813904,"201051344000579","174011545737251",31.27,6.30,0,329.43,345.36,10.9,8.6,0.040,1274022.4,1274022.4,15485,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813906,365338.00
04/09/2019 08:45,2,0.340,ACTIVE,212.16,334.54,60.006,1554813904,"201051344001025","174011545737251",29.54,6.00,0,327.92,343.25,10.2,8.0,0.044,1256436.6,1256436.6,23411,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813906,365339.00
04/09/2019 08:45,2,0.377,ACTIVE,212.16,336.04,60.012,1554813904,"201051344001093","174011545737251",29.02,6.70,0,329.73,342.95,11.1,8.8,0.044,1240507.7,1240507.7,23445,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813907,365340.00
04/09/2019 08:45,2,0.352,ACTIVE,211.93,335.74,60.012,1554813904,"201051344000458","174011545737251",28.77,6.30,0,329.13,343.55,10.2,8.0,0.040,1257358.9,1257358.9,15232,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813908,365341.00
04/09/2019 08:45,2,0.367,ACTIVE,212.16,334.84,60.017,1554813904,"201051344000890","174011545737251",29.14,6.70,0,328.82,342.95,10.9,8.6,0.044,1255031.4,1255031.4,23362,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813909,365342.00
04/09/2019 08:45,2,0.342,ACTIVE,211.93,335.74,60.017,1554813904,"201051344000988","174011545737251",18.71,5.00,0,328.82,343.55,6.5,4.3,0.031,971721.4,971721.4,15554,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813910,365343.00
04/09/2019 08:45,2,0.344,ACTIVE,212.61,335.74,60.017,1554813904,"201051344000582","174011545737251",29.06,5.50,0,329.73,342.95,10.1,7.8,0.049,1234200.0,1234200.0,23333,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813911,365344.00
04/09/2019 08:45,2,0.342,ACTIVE,211.93,336.04,60.006,1554813904,"201051344000868","174011545737251",28.88,4.50,0,329.73,344.15,10.1,7.8,0.044,1242479.3,1242479.3,47283,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813912,365345.00
04/09/2019 08:45,2,0.336,ACTIVE,212.38,337.84,60.006,1554813904,"201051344000576","174011545737251",30.02,4.50,0,330.33,345.06,10.3,8.0,0.044,1260663.7,1260663.7,19316,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813913,365346.00
04/09/2019 08:45,2,0.320,ACTIVE,212.16,336.04,60.022,1554813904,"201051344001158","174011545737251",29.46,5.00,0,330.63,345.36,9.6,7.4,0.049,1237492.1,1237492.1,15542,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813914,365347.00
04/09/2019 08:45,2,0.328,ACTIVE,212.16,335.74,60.017,1554813904,"201051344000917","174011545737251",29.00,7.00,0,329.13,342.95,9.6,7.4,0.044,1252299.9,1252299.9,23212,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813915,365348.00
04/09/2019 08:45,2,0.414,ACTIVE,212.38,335.44,60.028,1554813904,"201051344000417","174011545737251",18.45,6.30,0,328.52,341.15,7.8,5.6,0.027,1006355.9,1006355.9,23402,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813916,365349.00
04/09/2019 08:45,2,0.336,ACTIVE,212.38,336.04,60.022,1554813904,"201051344000685","174011545737251",28.96,6.30,0,329.43,344.45,9.8,7.6,0.049,1256841.8,1256841.8,23425,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813917,365350.00
04/09/2019 08:45,2,0.352,ACTIVE,212.16,336.04,59.985,1554813904,"201051344000651","174011545737251",29.02,5.00,0,329.73,343.55,10.4,8.1,0.044,1249579.8,1249579.8,23395,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813918,365351.00
04/09/2019 08:45,2,0.342,ACTIVE,211.48,335.14,60.017,1554813904,"201051344000594","174011545737251",29.36,6.30,0,329.73,343.85,10.2,7.9,0.044,1263388.4,1263388.4,47225,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813919,365352.00
04/09/2019 08:45,2,0.352,ACTIVE,212.16,336.04,60.006,1554813904,"201051344000469","174011545737251",29.64,4.00,0,330.03,345.36,10.6,8.3,0.049,1242017.5,1242017.5,15518,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813920,365353.00
04/09/2019 08:45,2,0.355,ACTIVE,212.16,335.74,60.012,1554813904,"201051344000585","174011545737251",28.94,6.70,0,329.13,343.25,10.4,8.1,0.044,1262645.0,1262645.0,23452,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813921,365354.00
04/09/2019 08:45,2,0.328,ACTIVE,212.61,337.54,60.012,1554813904,"201051344000853","174011545737251",29.80,5.00,0,331.53,345.06,10.0,7.7,0.044,1265406.6,1265406.6,15118,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813922,365355.00
04/09/2019 08:45,2,0.314,ACTIVE,212.38,335.74,60.017,1554813904,"201051344001145","174011545737251",28.82,6.00,0,330.93,344.15,9.2,7.0,0.044,1265165.5,1265165.5,23370,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813923,365356.00
04/09/2019 08:45,2,0.357,ACTIVE,212.38,335.74,60.012,1554813904,"201051344000438","174011545737251",29.30,6.30,0,330.33,343.25,10.7,8.4,0.044,1257903.0,1257903.0,23404,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813924,365357.00
04/09/2019 08:45,2,0.342,ACTIVE,211.93,334.24,60.012,1554813904,"201051344001135","174011545737251",29.16,6.30,0,328.82,342.95,10.2,7.9,0.040,1244844.1,1244844.1,23357,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813925,365358.00
04/09/2019 08:45,2,0.332,ACTIVE,211.93,335.14,60.065,1554813904,"201051344000983","174011545737251",29.00,5.50,0,329.43,343.25,9.8,7.5,0.040,1263558.8,1263558.8,15117,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813926,365359.00
04/09/2019 08:45,2,0.338,ACTIVE,212.38,334.84,60.022,1554813904,"201051344001203","174011545737251",28.77,6.00,0,329.43,343.55,9.9,7.6,0.040,1252573.1,1252573.1,23410,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813926,365360.00
04/09/2019 08:45,2,0.320,ACTIVE,212.16,334.54,60.017,1554813904,"201051344001230","174011545737251",29.54,6.30,0,328.52,341.75,9.6,7.4,0.040,1249535.0,1249535.0,23229,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813927,365361.00
04/09/2019 08:45,2,0.334,ACTIVE,211.70,335.14,60.006,1554813904,"201051344000646","174011545737251",29.08,6.70,0,328.52,342.65,9.9,7.6,0.044,1242512.7,1242512.7,23378,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813928,365362.00
04/09/2019 08:45,2,0.336,ACTIVE,212.16,335.44,60.017,1554813904,"201051344000867","174011545737251",28.92,6.00,0,329.43,343.25,9.9,7.6,0.049,1240802.2,1240802.2,47306,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813929,365363.00
04/09/2019 08:45,2,0.338,ACTIVE,212.61,338.14,60.012,1554813904,"201051344000633","174011545737251",29.90,6.00,0,330.03,345.36,10.2,8.0,0.040,1239639.3,1239639.3,47352,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813930,365364.00
04/09/2019 08:45,2,0.357,ACTIVE,211.48,334.24,60.017,1554813904,"201051344000955","174011545737251",30.00,6.70,0,328.22,342.95,10.9,8.6,0.049,1262317.2,1262317.2,23399,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813931,365365.00
04/09/2019 08:45,2,0.348,ACTIVE,212.16,335.74,60.022,1554813904,"201051344000648","174011545737251",29.16,4.00,0,329.13,343.55,10.3,8.0,0.044,1253481.5,1253481.5,46860,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813932,365366.00
04/09/2019 08:45,2,0.324,ACTIVE,212.38,336.04,60.043,1554813904,"201051344000645","174011545737251",29.46,5.50,0,330.33,343.25,9.7,7.4,0.044,1258273.5,1258273.5,46821,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813933,365367.00
04/09/2019 08:45,2,0.324,ACTIVE,211.93,334.84,60.049,1554813904,"201051344000569","174011545737251",30.51,5.50,0,329.43,342.95,10.0,7.7,0.035,1274316.0,1274316.0,15035,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813934,365368.00
04/09/2019 08:45,2,0.365,ACTIVE,212.38,339.04,60.012,1554813904,"179051228000119","174011545737251",29.50,7.30,0,330.63,347.46,11.0,8.7,0.040,61532.0,61532.0,15124,0,0,0,L,46974696,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554813935,365369.00
04/09/2019 09:00,2,0.453,ACTIVE,211.70,335.44,60.006,1554814804,"201051344000579","174011545737251",30.18,6.30,0,330.63,353.77,13.9,11.5,0.071,1274024.8,1274024.8,15486,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814806,365370.00
04/09/2019 09:00,2,0.438,ACTIVE,211.93,335.74,60.001,1554814804,"201051344001025","174011545737251",29.36,6.00,0,328.22,342.35,13.1,10.7,0.075,1256438.9,1256438.9,23412,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814806,365371.00
04/09/2019 09:00,2,0.465,ACTIVE,212.16,336.64,60.012,1554814804,"201051344001093","174011545737251",28.86,7.00,0,329.13,341.45,13.7,11.3,0.066,1240510.2,1240510.2,23446,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814807,365372.00
04/09/2019 09:00,2,0.447,ACTIVE,211.93,335.74,60.012,1554814804,"201051344000458","174011545737251",27.95,6.70,0,329.43,342.65,12.7,10.3,0.066,1257361.2,1257361.2,15233,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814808,365373.00
04/09/2019 09:00,2,0.455,ACTIVE,211.93,335.44,59.985,1554814804,"201051344000890","174011545737251",29.50,6.70,0,328.52,342.35,13.7,11.3,0.075,1255033.8,1255033.8,23363,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814809,365374.00
