ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 09:00,2,0.402,ACTIVE,211.70,336.94,60.001,1554814804,"201051344000988","174011545737251",20.10,5.50,0,327.62,341.75,8.2,6.0,0.035,971722.7,971722.7,15555,0,0,0,L,1122011218,1,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814810,365375.00
04/09/2019 09:00,2,0.434,ACTIVE,212.61,336.64,59.980,1554814804,"201051344000582","174011545737251",29.12,6.00,0,329.13,341.45,12.9,10.5,0.062,1234202.2,1234202.2,23334,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814812,365376.00
04/09/2019 09:00,2,0.428,ACTIVE,211.70,336.34,60.043,1554814804,"201051344000868","174011545737251",29.62,5.50,0,328.52,341.75,12.8,10.5,0.062,1242481.5,1242481.5,47284,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814812,365377.00
04/09/2019 09:00,2,0.422,ACTIVE,212.38,336.94,59.996,1554814804,"201051344000576","174011545737251",30.38,5.00,0,329.73,343.55,13.1,10.7,0.066,1260666.0,1260666.0,19317,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814813,365378.00
04/09/2019 09:00,2,0.412,ACTIVE,211.93,336.04,60.006,1554814804,"201051344001158","174011545737251",29.58,5.50,0,329.13,342.65,12.4,10.0,0.071,1237494.2,1237494.2,15543,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814814,365379.00
04/09/2019 09:00,2,0.418,ACTIVE,212.16,336.94,60.001,1554814804,"201051344000917","174011545737251",29.14,7.00,0,328.52,342.35,12.4,10.0,0.071,1252302.1,1252302.1,23213,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814815,365380.00
04/09/2019 09:00,2,0.461,ACTIVE,212.38,335.74,60.006,1554814804,"201051344000417","174011545737251",20.02,6.30,0,328.52,339.95,9.4,7.1,0.044,1006357.4,1006357.4,23403,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814816,365381.00
04/09/2019 09:00,2,0.438,ACTIVE,212.38,337.54,59.985,1554814804,"201051344000685","174011545737251",28.13,6.30,0,329.73,342.95,12.5,10.1,0.071,1256844.0,1256844.0,23426,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814817,365382.00
04/09/2019 09:00,2,0.455,ACTIVE,212.16,337.24,60.001,1554814804,"201051344000651","174011545737251",28.17,5.50,0,329.13,342.35,13.0,10.6,0.071,1249582.1,1249582.1,23396,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814818,365383.00
04/09/2019 09:00,2,0.443,ACTIVE,211.70,336.64,59.996,1554814804,"201051344000594","174011545737251",29.32,6.70,0,327.92,342.95,13.2,10.8,0.071,1263390.6,1263390.6,47226,0,0,0,L,1122011218,1,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814819,365384.00
04/09/2019 09:00,2,0.432,ACTIVE,212.16,336.04,60.006,1554814804,"201051344000469","174011545737251",30.36,4.50,0,327.32,343.25,13.3,10.9,0.075,1242019.9,1242019.9,15519,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814820,365385.00
04/09/2019 09:00,2,0.449,ACTIVE,212.38,336.34,60.001,1554814804,"201051344000585","174011545737251",29.46,6.70,0,329.43,344.45,13.4,11.0,0.066,1262647.3,1262647.3,23453,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814821,365386.00
04/09/2019 09:00,2,0.424,ACTIVE,212.38,337.54,60.001,1554814804,"201051344000853","174011545737251",29.34,5.50,0,331.23,342.95,12.6,10.3,0.066,1265408.9,1265408.9,15119,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814822,365387.00
04/09/2019 09:00,2,0.400,ACTIVE,212.16,336.64,59.996,1554814804,"201051344001145","174011545737251",29.88,6.00,0,330.03,342.05,12.1,9.8,0.071,1265167.6,1265167.6,23371,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814823,365388.00
04/09/2019 09:00,2,0.449,ACTIVE,212.38,336.34,60.001,1554814804,"201051344000438","174011545737251",29.88,6.00,0,329.43,342.95,13.6,11.2,0.062,1257905.5,1257905.5,23405,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814824,365389.00
04/09/2019 09:00,2,0.430,ACTIVE,211.93,334.84,59.990,1554814804,"201051344001135","174011545737251",29.92,6.30,0,328.82,342.35,13.0,10.6,0.066,1244846.3,1244846.3,23358,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814825,365390.00
04/09/2019 09:00,2,0.418,ACTIVE,211.93,336.34,59.975,1554814804,"201051344000983","174011545737251",29.64,5.50,0,329.13,343.55,12.6,10.2,0.080,1263561.0,1263561.0,15118,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814826,365391.00
04/09/2019 09:00,2,0.430,ACTIVE,212.16,336.04,60.006,1554814804,"201051344001203","174011545737251",28.88,6.30,0,329.73,342.95,12.6,10.3,0.075,1252575.3,1252575.3,23411,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814827,365392.00
04/09/2019 09:00,2,0.416,ACTIVE,212.16,336.04,59.996,1554814804,"201051344001230","174011545737251",29.08,6.30,0,328.22,340.85,12.3,9.9,0.066,1249537.1,1249537.1,23230,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814828,365393.00
04/09/2019 09:00,2,0.439,ACTIVE,211.70,335.74,59.996,1554814804,"201051344000646","174011545737251",28.57,6.30,0,328.82,342.65,12.7,10.4,0.066,1242514.9,1242514.9,23379,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814829,365394.00
04/09/2019 09:00,2,0.416,ACTIVE,211.93,335.74,59.990,1554814804,"201051344000867","174011545737251",30.18,6.30,0,329.43,342.05,12.8,10.4,0.075,1240804.4,1240804.4,47307,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814830,365395.00
04/09/2019 09:00,2,0.432,ACTIVE,212.38,337.84,59.996,1554814804,"201051344000633","174011545737251",30.18,6.00,0,330.33,344.76,13.2,10.8,0.071,1239641.6,1239641.6,47353,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814831,365396.00
04/09/2019 09:00,2,0.471,ACTIVE,211.70,335.44,60.001,1554814804,"201051344000955","174011545737251",28.45,6.30,0,328.22,342.35,13.6,11.2,0.071,1262319.6,1262319.6,23400,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814831,365397.00
04/09/2019 09:00,2,0.438,ACTIVE,211.93,336.04,59.996,1554814804,"201051344000648","174011545737251",29.68,4.50,0,329.73,342.65,13.2,10.8,0.071,1253483.8,1253483.8,46861,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814832,365398.00
04/09/2019 09:00,2,0.410,ACTIVE,212.16,336.94,60.017,1554814804,"201051344000645","174011545737251",30.26,6.00,0,330.63,342.95,12.6,10.2,0.062,1258275.7,1258275.7,46822,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814833,365399.00
04/09/2019 09:00,2,0.428,ACTIVE,211.70,335.44,59.990,1554814804,"201051344000569","174011545737251",30.08,5.50,0,329.13,344.15,13.1,10.7,0.071,1274318.3,1274318.3,15036,0,0,0,L,1122011218,1,120.20,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814834,365400.00
04/09/2019 09:00,2,0.475,ACTIVE,211.93,339.65,59.996,1554814804,"179051228000119","174011545737251",30.14,7.70,0,330.93,346.26,14.5,12.1,0.066,61534.5,61534.5,15125,0,0,0,L,46974696,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554814835,365401.00
04/09/2019 09:15,2,0.488,ACTIVE,211.93,336.64,59.985,1554815704,"201051344000579","174011545737251",30.91,6.70,0,328.22,350.47,15.3,12.8,0.080,1274027.9,1274027.9,15487,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815705,365402.00
04/09/2019 09:15,2,0.488,ACTIVE,211.93,336.34,60.012,1554815704,"201051344001025","174011545737251",29.60,6.30,0,328.22,349.86,14.6,12.2,0.093,1256441.8,1256441.8,23413,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815706,365403.00
04/09/2019 09:15,2,0.514,ACTIVE,211.93,336.04,60.028,1554815704,"201051344001093","174011545737251",29.36,7.00,0,330.03,344.15,15.3,12.8,0.080,1240513.2,1240513.2,23447,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815707,365404.00
04/09/2019 09:15,2,0.486,ACTIVE,211.93,336.64,60.017,1554815704,"201051344000458","174011545737251",29.50,7.00,0,328.82,345.06,14.6,12.1,0.084,1257364.0,1257364.0,15234,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815708,365405.00
04/09/2019 09:15,2,0.480,ACTIVE,211.93,337.84,60.022,1554815704,"201051344000890","174011545737251",31.03,7.00,0,328.22,347.76,15.1,12.7,0.093,1255036.8,1255036.8,23364,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815709,365406.00
04/09/2019 09:15,2,0.445,ACTIVE,211.70,336.34,60.012,1554815704,"201051344000988","174011545737251",20.06,6.00,0,328.52,343.25,9.1,6.8,0.049,971724.2,971724.2,15556,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815710,365407.00
04/09/2019 09:15,2,0.484,ACTIVE,212.61,336.04,60.012,1554815704,"201051344000582","174011545737251",29.28,6.00,0,329.73,344.45,14.4,12.0,0.084,1234205.0,1234205.0,23335,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815711,365408.00
04/09/2019 09:15,2,0.480,ACTIVE,211.70,336.04,60.022,1554815704,"201051344000868","174011545737251",29.46,5.50,0,328.22,344.15,14.4,11.9,0.084,1242484.3,1242484.3,47285,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815712,365409.00
04/09/2019 09:15,2,0.484,ACTIVE,212.38,337.84,60.038,1554815704,"201051344000576","174011545737251",29.80,5.50,0,329.43,345.06,14.7,12.2,0.084,1260668.9,1260668.9,19318,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815713,365410.00
04/09/2019 09:15,2,0.469,ACTIVE,211.93,336.94,60.017,1554815704,"201051344001158","174011545737251",29.06,5.50,0,329.73,344.45,13.8,11.4,0.088,1237496.9,1237496.9,15544,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815714,365411.00
04/09/2019 09:15,2,0.473,ACTIVE,212.16,337.24,60.028,1554815704,"201051344000917","174011545737251",29.08,7.00,0,328.82,344.15,13.9,11.5,0.080,1252304.8,1252304.8,23214,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815715,365412.00
04/09/2019 09:15,2,0.492,ACTIVE,212.16,335.74,60.006,1554815704,"201051344000417","174011545737251",20.44,6.30,0,329.43,341.15,10.2,7.9,0.044,1006359.3,1006359.3,23404,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815716,365413.00
04/09/2019 09:15,2,0.475,ACTIVE,212.16,337.54,60.028,1554815704,"201051344000685","174011545737251",29.68,6.30,0,329.73,344.76,14.3,11.9,0.088,1256846.8,1256846.8,23427,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815717,365414.00
04/09/2019 09:15,2,0.473,ACTIVE,212.16,336.64,60.022,1554815704,"201051344000651","174011545737251",30.57,5.50,0,329.73,345.96,14.7,12.2,0.084,1249585.0,1249585.0,23397,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815718,365415.00
04/09/2019 09:15,2,0.488,ACTIVE,211.48,336.34,59.980,1554815704,"201051344000594","174011545737251",29.54,6.70,0,327.32,346.86,14.7,12.2,0.093,1263393.5,1263393.5,47227,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815719,365416.00
04/09/2019 09:15,2,0.502,ACTIVE,211.93,336.94,60.038,1554815704,"201051344000469","174011545737251",28.90,5.00,0,327.32,346.26,14.7,12.3,0.084,1242022.8,1242022.8,15520,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815720,365417.00
04/09/2019 09:15,2,0.477,ACTIVE,212.16,336.34,60.017,1554815704,"201051344000585","174011545737251",30.65,6.70,0,328.52,347.76,14.8,12.4,0.084,1262650.3,1262650.3,23454,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815721,365418.00
04/09/2019 09:15,2,0.469,ACTIVE,212.38,338.14,60.022,1554815704,"201051344000853","174011545737251",29.90,5.50,0,331.23,344.76,14.2,11.8,0.084,1265411.7,1265411.7,15120,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815722,365419.00
04/09/2019 09:15,2,0.453,ACTIVE,212.16,336.34,60.006,1554815704,"201051344001145","174011545737251",29.50,6.00,0,329.43,346.26,13.6,11.2,0.080,1265170.2,1265170.2,23372,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815723,365420.00
04/09/2019 09:15,2,0.479,ACTIVE,211.93,336.04,60.017,1554815704,"201051344000438","174011545737251",30.93,6.30,0,330.33,348.66,15.0,12.6,0.075,1257908.4,1257908.4,23406,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815724,365421.00
04/09/2019 09:15,2,0.477,ACTIVE,211.70,335.44,60.012,1554815704,"201051344001135","174011545737251",29.60,6.70,0,328.52,348.96,14.3,11.9,0.088,1244849.2,1244849.2,23359,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815725,365422.00
04/09/2019 09:15,2,0.445,ACTIVE,211.93,336.64,60.022,1554815704,"201051344000983","174011545737251",30.93,6.00,0,329.43,346.86,14.0,11.6,0.071,1263563.8,1263563.8,15119,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815726,365423.00
04/09/2019 09:15,2,0.469,ACTIVE,212.16,336.04,60.017,1554815704,"201051344001203","174011545737251",29.96,6.30,0,329.13,345.06,14.3,11.9,0.080,1252578.1,1252578.1,23412,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815726,365424.00
04/09/2019 09:15,2,0.469,ACTIVE,211.93,335.44,60.017,1554815704,"201051344001230","174011545737251",29.18,6.30,0,328.52,342.65,13.9,11.5,0.080,1249539.8,1249539.8,23231,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815727,365425.00
04/09/2019 09:15,2,0.488,ACTIVE,211.70,336.34,60.006,1554815704,"201051344000646","174011545737251",28.35,6.70,0,328.22,348.66,14.1,11.7,0.080,1242517.8,1242517.8,23380,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815728,365426.00
04/09/2019 09:15,2,0.488,ACTIVE,212.16,336.04,60.017,1554815704,"201051344000867","174011545737251",27.93,6.70,0,328.82,344.76,13.8,11.4,0.084,1240807.2,1240807.2,47308,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815729,365427.00
04/09/2019 09:15,2,0.471,ACTIVE,212.38,338.14,60.017,1554815704,"201051344000633","174011545737251",30.69,6.30,0,330.03,346.56,14.7,12.2,0.080,1239644.5,1239644.5,47354,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815730,365428.00
04/09/2019 09:15,2,0.500,ACTIVE,211.70,334.84,60.006,1554815704,"201051344000955","174011545737251",30.18,6.70,0,327.32,349.86,15.3,12.8,0.080,1262322.7,1262322.7,23401,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815731,365429.00
04/09/2019 09:15,2,0.480,ACTIVE,211.93,336.34,60.006,1554815704,"201051344000648","174011545737251",30.00,5.00,0,330.03,347.76,14.6,12.2,0.084,1253486.6,1253486.6,46862,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815732,365430.00
04/09/2019 09:15,2,0.465,ACTIVE,212.38,336.94,59.975,1554815704,"201051344000645","174011545737251",29.84,6.30,0,330.63,343.85,14.1,11.7,0.084,1258278.5,1258278.5,46823,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815733,365431.00
04/09/2019 09:15,2,0.479,ACTIVE,211.93,335.74,60.012,1554815704,"201051344000569","174011545737251",29.76,6.00,0,328.82,344.76,14.5,12.0,0.080,1274321.2,1274321.2,15037,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815734,365432.00
04/09/2019 09:15,2,0.523,ACTIVE,212.16,339.95,60.006,1554815704,"179051228000119","174011545737251",29.82,7.70,0,331.23,348.96,15.8,13.3,0.080,61537.7,61537.7,15126,0,0,0,L,46974696,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554815735,365433.00
04/09/2019 09:30,2,0.660,ACTIVE,211.93,342.35,60.001,1554816605,"201051344000579","174011545737251",31.37,6.70,0,329.13,359.18,21.0,18.3,0.141,1274031.6,1274031.6,15488,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816606,365434.00
04/09/2019 09:30,2,0.654,ACTIVE,212.16,338.14,59.996,1554816605,"201051344001025","174011545737251",30.81,6.30,0,329.13,350.77,20.5,17.8,0.141,1256445.4,1256445.4,23414,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816607,365435.00
04/09/2019 09:30,2,0.666,ACTIVE,212.16,338.74,60.001,1554816605,"201051344001093","174011545737251",30.87,7.00,0,328.52,350.77,20.9,18.2,0.133,1240517.0,1240517.0,23448,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816608,365436.00
04/09/2019 09:30,2,0.646,ACTIVE,211.70,338.74,59.996,1554816605,"201051344000458","174011545737251",30.61,7.00,0,330.03,347.76,20.1,17.5,0.137,1257367.6,1257367.6,15235,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816609,365437.00
04/09/2019 09:30,2,0.668,ACTIVE,211.93,339.95,60.038,1554816605,"201051344000890","174011545737251",31.03,7.30,0,328.52,350.77,21.0,18.4,0.141,1255040.6,1255040.6,23365,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816610,365438.00
04/09/2019 09:30,2,0.639,ACTIVE,211.70,338.74,60.006,1554816605,"201051344000988","174011545737251",19.82,6.00,0,327.32,344.45,12.9,10.5,0.093,971726.3,971726.3,15557,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816611,365439.00
04/09/2019 09:30,2,0.645,ACTIVE,212.83,339.65,60.012,1554816605,"201051344000582","174011545737251",30.55,6.00,0,328.22,350.17,20.0,17.4,0.133,1234208.6,1234208.6,23336,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816612,365440.00
04/09/2019 09:30,2,0.654,ACTIVE,211.70,338.44,60.001,1554816605,"201051344000868","174011545737251",30.42,5.50,0,328.22,349.26,20.2,17.6,0.137,1242487.8,1242487.8,47286,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816613,365441.00
04/09/2019 09:30,2,0.648,ACTIVE,212.16,339.34,60.001,1554816605,"201051344000576","174011545737251",30.67,5.50,0,328.82,347.76,20.1,17.5,0.137,1260672.4,1260672.4,19319,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816614,365442.00
04/09/2019 09:30,2,0.635,ACTIVE,211.93,338.74,60.001,1554816605,"201051344001158","174011545737251",30.45,6.00,0,328.82,355.58,19.6,17.0,0.137,1237500.3,1237500.3,15545,0,0,0,L,1122011218,1,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816615,365443.00
04/09/2019 09:30,2,0.611,ACTIVE,212.38,340.25,60.006,1554816605,"201051344000917","174011545737251",31.07,7.30,0,327.92,349.26,19.3,16.7,0.128,1252308.2,1252308.2,23215,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816616,365444.00
04/09/2019 09:30,2,0.684,ACTIVE,212.38,336.94,60.022,1554816605,"201051344000417","174011545737251",20.06,6.70,0,328.52,342.65,13.9,11.5,0.088,1006361.6,1006361.6,23405,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816617,365445.00
04/09/2019 09:30,2,0.648,ACTIVE,212.38,339.34,59.990,1554816605,"201051344000685","174011545737251",30.00,6.70,0,329.43,348.06,19.8,17.1,0.141,1256850.3,1256850.3,23428,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816618,365446.00
04/09/2019 09:30,2,0.662,ACTIVE,212.38,339.65,60.001,1554816605,"201051344000651","174011545737251",30.36,6.00,0,330.03,351.07,20.4,17.7,0.137,1249588.6,1249588.6,23398,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816619,365447.00
04/09/2019 09:30,2,0.648,ACTIVE,211.48,339.04,60.006,1554816605,"201051344000594","174011545737251",30.89,7.00,0,327.92,349.86,20.3,17.7,0.137,1263397.2,1263397.2,47228,0,0,0,L,1122011218,1,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816620,365448.00
04/09/2019 09:30,2,0.656,ACTIVE,211.93,339.65,59.996,1554816605,"201051344000469","174011545737251",30.67,5.00,0,327.32,352.87,20.4,17.8,0.146,1242026.4,1242026.4,15521,0,0,0,L,1122011218,1,120.20,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816621,365449.00
04/09/2019 09:30,2,0.668,ACTIVE,212.38,339.04,60.006,1554816605,"201051344000585","174011545737251",30.57,7.00,0,328.22,348.96,20.7,18.1,0.137,1262653.9,1262653.9,23455,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816622,365450.00
04/09/2019 09:30,2,0.639,ACTIVE,212.38,339.95,60.012,1554816605,"201051344000853","174011545737251",30.67,6.00,0,330.63,356.18,19.9,17.2,0.133,1265415.1,1265415.1,15121,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816623,365451.00
04/09/2019 09:30,2,0.617,ACTIVE,212.61,339.65,60.012,1554816605,"201051344001145","174011545737251",30.57,6.30,0,329.13,351.97,19.1,16.6,0.133,1265173.5,1265173.5,23373,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816624,365452.00
04/09/2019 09:30,2,0.672,ACTIVE,212.38,338.74,60.012,1554816605,"201051344000438","174011545737251",30.45,6.70,0,329.43,354.07,20.8,18.1,0.133,1257912.2,1257912.2,23407,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816624,365453.00
04/09/2019 09:30,2,0.652,ACTIVE,211.93,338.44,60.006,1554816605,"201051344001135","174011545737251",30.63,6.70,0,328.22,350.77,20.3,17.6,0.133,1244852.7,1244852.7,23360,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816625,365454.00
04/09/2019 09:30,2,0.633,ACTIVE,211.70,338.14,60.012,1554816605,"201051344000983","174011545737251",30.63,6.30,0,327.92,350.77,19.7,17.1,0.137,1263567.2,1263567.2,15120,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816626,365455.00
04/09/2019 09:30,2,0.627,ACTIVE,212.38,338.74,60.043,1554816605,"201051344001203","174011545737251",31.03,6.70,0,329.13,350.77,19.8,17.1,0.141,1252581.6,1252581.6,23413,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816627,365456.00
04/09/2019 09:30,2,0.627,ACTIVE,212.16,337.84,60.022,1554816605,"201051344001230","174011545737251",30.34,6.70,0,327.62,348.96,19.3,16.7,0.128,1249543.2,1249543.2,23232,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816628,365457.00
04/09/2019 09:30,2,0.643,ACTIVE,211.70,337.84,59.990,1554816605,"201051344000646","174011545737251",30.45,7.00,0,327.02,348.66,19.9,17.3,0.133,1242521.3,1242521.3,23381,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816629,365458.00
04/09/2019 09:30,2,0.645,ACTIVE,212.16,338.74,60.017,1554816605,"201051344000867","174011545737251",30.49,7.00,0,329.43,349.26,19.9,17.3,0.128,1240810.7,1240810.7,47309,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816630,365459.00
04/09/2019 09:30,2,0.652,ACTIVE,212.38,341.15,60.006,1554816605,"201051344000633","174011545737251",30.14,6.70,0,329.13,353.17,19.9,17.3,0.137,1239648.1,1239648.1,47355,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816631,365460.00
04/09/2019 09:30,2,0.672,ACTIVE,211.70,338.44,60.006,1554816605,"201051344000955","174011545737251",30.67,6.70,0,327.32,351.07,20.9,18.3,0.137,1262326.4,1262326.4,23402,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816632,365461.00
04/09/2019 09:30,2,0.654,ACTIVE,211.93,338.44,60.006,1554816605,"201051344000648","174011545737251",30.20,5.50,0,329.43,348.66,20.1,17.4,0.137,1253490.2,1253490.2,46863,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816633,365462.00
04/09/2019 09:30,2,0.643,ACTIVE,212.38,339.95,60.001,1554816605,"201051344000645","174011545737251",30.10,6.30,0,330.33,347.76,19.6,17.0,0.133,1258282.0,1258282.0,46824,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816634,365463.00
04/09/2019 09:30,2,0.650,ACTIVE,211.70,339.34,60.017,1554816605,"201051344000569","174011545737251",30.55,6.00,0,328.82,356.18,20.2,17.6,0.137,1274324.8,1274324.8,15038,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816635,365464.00
04/09/2019 09:30,2,0.693,ACTIVE,212.38,342.95,60.006,1554816605,"179051228000119","174011545737251",30.83,8.00,0,330.03,350.17,21.7,19.0,0.133,61541.7,61541.7,15127,0,0,0,L,46974696,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554816636,365465.00
04/09/2019 09:45,2,0.928,ACTIVE,212.38,344.76,59.969,1554817504,"201051344000579","174011545737251",31.33,7.00,0,329.43,360.38,29.4,26.5,0.212,1274035.9,1274035.9,15489,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817505,365466.00
04/09/2019 09:45,2,0.908,ACTIVE,211.93,345.36,59.985,1554817504,"201051344001025","174011545737251",31.43,6.30,0,329.73,360.69,29.0,26.0,0.208,1256449.4,1256449.4,23415,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817506,365467.00
04/09/2019 09:45,2,0.914,ACTIVE,212.16,343.85,59.996,1554817504,"201051344001093","174011545737251",31.25,7.00,0,329.43,357.38,29.0,26.1,0.199,1240521.1,1240521.1,23449,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817507,365468.00
04/09/2019 09:45,2,0.904,ACTIVE,212.38,342.05,59.980,1554817504,"201051344000458","174011545737251",31.13,7.30,0,329.73,354.67,28.5,25.6,0.217,1257371.6,1257371.6,15236,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817508,365469.00
04/09/2019 09:45,2,0.930,ACTIVE,211.93,344.15,59.990,1554817504,"201051344000890","174011545737251",31.33,7.30,0,329.13,361.29,29.5,26.6,0.208,1255044.7,1255044.7,23366,0,0,0,L,1122011218,1,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817509,365470.00
04/09/2019 09:45,2,0.898,ACTIVE,212.16,340.85,59.985,1554817504,"201051344000988","174011545737251",20.48,6.00,0,329.43,349.56,18.7,16.1,0.146,971728.7,971728.7,15558,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817510,365471.00
04/09/2019 09:45,2,0.902,ACTIVE,212.61,343.25,59.980,1554817504,"201051344000582","174011545737251",31.13,6.00,0,329.13,357.08,28.5,25.6,0.212,1234212.5,1234212.5,23337,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817511,365472.00
04/09/2019 09:45,2,0.914,ACTIVE,212.16,343.85,60.017,1554817504,"201051344000868","174011545737251",31.21,6.00,0,328.82,356.18,28.9,26.0,0.217,1242491.8,1242491.8,47287,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817512,365473.00
04/09/2019 09:45,2,0.910,ACTIVE,212.83,343.85,59.969,1554817504,"201051344000576","174011545737251",31.17,5.50,0,330.03,358.58,28.8,25.9,0.212,1260676.4,1260676.4,19320,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817513,365474.00
04/09/2019 09:45,2,0.900,ACTIVE,212.61,343.85,59.969,1554817504,"201051344001158","174011545737251",31.27,6.00,0,329.43,358.28,28.5,25.6,0.221,1237504.2,1237504.2,15546,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817514,365475.00
04/09/2019 09:45,2,0.885,ACTIVE,212.16,342.35,59.943,1554817504,"201051344000917","174011545737251",31.05,7.30,0,328.52,357.08,27.9,25.0,0.203,1252312.0,1252312.0,23216,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817515,365476.00
04/09/2019 09:45,2,0.957,ACTIVE,212.16,338.74,59.959,1554817504,"201051344000417","174011545737251",20.40,7.00,0,328.82,346.56,19.8,17.1,0.137,1006364.3,1006364.3,23406,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817516,365477.00
04/09/2019 09:45,2,0.920,ACTIVE,212.16,341.45,59.975,1554817504,"201051344000685","174011545737251",30.77,6.70,0,329.43,356.48,28.7,25.8,0.225,1256854.2,1256854.2,23429,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817517,365478.00
04/09/2019 09:45,2,0.941,ACTIVE,212.16,341.75,59.959,1554817504,"201051344000651","174011545737251",30.91,6.00,0,330.33,358.88,29.5,26.5,0.217,1249592.7,1249592.7,23399,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817518,365479.00
04/09/2019 09:45,2,0.920,ACTIVE,211.70,348.06,60.028,1554817504,"201051344000594","174011545737251",31.59,7.30,0,327.92,361.29,29.5,26.5,0.212,1263401.3,1263401.3,47229,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817519,365480.00
04/09/2019 09:45,2,0.926,ACTIVE,212.38,345.66,59.948,1554817504,"201051344000469","174011545737251",31.43,5.00,0,327.62,363.69,29.5,26.6,0.225,1242030.5,1242030.5,15522,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817520,365481.00
04/09/2019 09:45,2,0.953,ACTIVE,212.16,344.15,59.975,1554817504,"201051344000585","174011545737251",31.21,6.70,0,330.03,358.88,30.1,27.2,0.225,1262658.1,1262658.1,23456,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817520,365482.00
04/09/2019 09:45,2,0.910,ACTIVE,212.83,345.36,59.990,1554817504,"201051344000853","174011545737251",31.35,6.30,0,330.93,358.88,28.9,26.0,0.217,1265419.1,1265419.1,15122,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817521,365483.00
04/09/2019 09:45,2,0.887,ACTIVE,211.93,345.96,59.985,1554817504,"201051344001145","174011545737251",31.51,6.30,0,330.33,358.88,28.3,25.4,0.208,1265177.3,1265177.3,23374,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817522,365484.00
04/09/2019 09:45,2,0.941,ACTIVE,211.93,347.16,59.969,1554817504,"201051344000438","174011545737251",31.55,6.70,0,330.03,360.99,30.1,27.2,0.221,1257916.3,1257916.3,23408,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817523,365485.00
04/09/2019 09:45,2,0.928,ACTIVE,211.70,346.86,59.969,1554817504,"201051344001135","174011545737251",31.57,7.00,0,328.22,359.48,29.7,26.8,0.221,1244856.8,1244856.8,23361,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817524,365486.00
04/09/2019 09:45,2,0.906,ACTIVE,212.38,347.76,59.980,1554817504,"201051344000983","174011545737251",31.61,6.30,0,328.52,359.48,29.0,26.1,0.221,1263571.2,1263571.2,15121,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817525,365487.00
04/09/2019 09:45,2,0.920,ACTIVE,211.93,342.95,59.980,1554817504,"201051344001203","174011545737251",31.19,6.70,0,330.93,358.58,29.1,26.1,0.221,1252585.6,1252585.6,23414,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817526,365488.00
04/09/2019 09:45,2,0.896,ACTIVE,211.70,344.76,59.948,1554817504,"201051344001230","174011545737251",31.35,7.00,0,327.92,357.98,28.5,25.6,0.203,1249547.1,1249547.1,23233,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817527,365489.00
04/09/2019 09:45,2,0.920,ACTIVE,211.48,346.56,59.985,1554817504,"201051344000646","174011545737251",31.43,7.00,0,327.62,358.28,29.3,26.4,0.230,1242525.3,1242525.3,23382,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817528,365490.00
04/09/2019 09:45,2,0.928,ACTIVE,212.38,345.06,59.980,1554817504,"201051344000867","174011545737251",31.37,7.00,0,329.73,358.58,29.5,26.5,0.212,1240814.7,1240814.7,47310,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817529,365491.00
04/09/2019 09:45,2,0.930,ACTIVE,212.83,345.36,59.985,1554817504,"201051344000633","174011545737251",31.27,7.00,0,330.03,358.28,29.5,26.5,0.221,1239652.2,1239652.2,47356,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817530,365492.00
04/09/2019 09:45,2,0.955,ACTIVE,211.48,347.16,59.953,1554817504,"201051344000955","174011545737251",31.57,7.00,0,327.62,360.38,30.6,27.6,0.230,1262330.7,1262330.7,23403,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817531,365493.00
04/09/2019 09:45,2,0.939,ACTIVE,212.38,343.55,59.948,1554817504,"201051344000648","174011545737251",31.17,5.50,0,330.03,356.78,29.7,26.7,0.221,1253494.3,1253494.3,46864,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817532,365494.00
04/09/2019 09:45,2,0.920,ACTIVE,212.83,346.26,59.959,1554817504,"201051344000645","174011545737251",31.53,6.30,0,330.63,360.08,29.4,26.5,0.212,1258286.0,1258286.0,46825,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817533,365495.00
04/09/2019 09:45,2,0.955,ACTIVE,212.38,342.95,59.990,1554817504,"201051344000569","174011545737251",31.07,6.30,0,330.33,360.38,30.1,27.1,0.225,1274328.9,1274328.9,15039,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817534,365496.00
04/09/2019 09:45,2,0.994,ACTIVE,212.61,346.86,59.990,1554817504,"179051228000119","174011545737251",31.41,8.00,0,331.23,357.08,31.6,28.6,0.230,61546.1,61546.1,15128,0,0,0,L,46974696,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554817535,365497.00
04/09/2019 10:00,2,1.049,ACTIVE,212.16,343.85,60.001,1554818404,"201051344000579","174011545737251",31.03,7.30,0,332.13,367.90,33.0,29.9,0.247,1274043.7,1274043.7,15490,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818405,365498.00
04/09/2019 10:00,2,1.033,ACTIVE,212.16,343.55,60.001,1554818404,"201051344001025","174011545737251",31.15,7.30,0,331.53,366.40,32.6,29.6,0.239,1256457.2,1256457.2,23416,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818406,365499.00
04/09/2019 10:00,2,1.035,ACTIVE,212.38,342.65,59.990,1554818404,"201051344001093","174011545737251",31.01,7.30,0,330.63,365.49,32.5,29.4,0.230,1240528.8,1240528.8,23450,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818407,365500.00
04/09/2019 10:00,2,1.002,ACTIVE,212.16,346.56,59.985,1554818404,"201051344000458","174011545737251",31.49,7.30,0,331.83,363.69,32.0,28.9,0.247,1257379.1,1257379.1,15237,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818408,365501.00
04/09/2019 10:00,2,1.031,ACTIVE,212.16,347.16,59.996,1554818404,"201051344000890","174011545737251",31.53,8.00,0,331.23,366.10,33.0,29.9,0.243,1255052.6,1255052.6,23367,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818409,365502.00
04/09/2019 10:00,2,1.031,ACTIVE,212.16,341.75,60.006,1554818404,"201051344000988","174011545737251",20.20,6.30,0,330.33,354.67,21.1,18.4,0.159,971733.5,971733.5,15559,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818410,365503.00
04/09/2019 10:00,2,1.010,ACTIVE,212.83,344.15,59.996,1554818404,"201051344000582","174011545737251",31.15,6.30,0,330.93,364.89,31.9,28.8,0.239,1234220.0,1234220.0,23338,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818411,365504.00
04/09/2019 10:00,2,1.014,ACTIVE,212.16,347.76,59.996,1554818404,"201051344000868","174011545737251",31.53,6.00,0,330.63,365.19,32.4,29.3,0.243,1242499.5,1242499.5,47288,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818412,365505.00
04/09/2019 10:00,2,1.014,ACTIVE,212.83,346.26,59.990,1554818404,"201051344000576","174011545737251",31.37,6.00,0,331.23,365.19,32.2,29.2,0.243,1260684.0,1260684.0,19321,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818413,365506.00
04/09/2019 10:00,2,1.016,ACTIVE,212.38,344.15,59.996,1554818404,"201051344001158","174011545737251",31.01,6.30,0,331.53,364.59,31.9,28.9,0.247,1237511.7,1237511.7,15547,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818414,365507.00
04/09/2019 10:00,2,0.992,ACTIVE,212.61,343.25,59.990,1554818404,"201051344000917","174011545737251",31.01,8.00,0,330.63,365.19,31.2,28.2,0.234,1252319.4,1252319.4,23217,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818415,365508.00
04/09/2019 10:00,2,1.068,ACTIVE,212.38,340.25,60.017,1554818404,"201051344000417","174011545737251",20.22,7.70,0,329.43,351.97,21.9,19.2,0.155,1006369.3,1006369.3,23407,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818416,365509.00
04/09/2019 10:00,2,1.023,ACTIVE,212.38,343.25,60.006,1554818404,"201051344000685","174011545737251",30.87,7.30,0,328.82,364.59,32.0,29.0,0.256,1256861.8,1256861.8,23430,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818417,365510.00
04/09/2019 10:00,2,1.047,ACTIVE,212.61,343.85,60.022,1554818404,"201051344000651","174011545737251",30.99,6.30,0,330.93,366.40,32.9,29.8,0.243,1249600.5,1249600.5,23400,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818418,365511.00
04/09/2019 10:00,2,1.041,ACTIVE,211.93,345.06,59.990,1554818404,"201051344000594","174011545737251",31.15,8.00,0,330.03,366.70,32.9,29.8,0.247,1263409.0,1263409.0,47230,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818419,365512.00
04/09/2019 10:00,2,1.043,ACTIVE,212.61,344.76,60.006,1554818404,"201051344000469","174011545737251",31.11,5.00,0,331.23,369.10,33.0,29.9,0.252,1242038.2,1242038.2,15523,0,0,0,L,1122011218,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818420,365513.00
04/09/2019 10:00,2,1.059,ACTIVE,212.83,345.36,59.943,1554818404,"201051344000585","174011545737251",31.25,7.70,0,331.53,366.40,33.5,30.4,0.252,1262666.0,1262666.0,23457,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818421,365514.00
04/09/2019 10:00,2,1.033,ACTIVE,213.06,345.06,59.980,1554818404,"201051344000853","174011545737251",31.25,6.30,0,333.03,367.60,32.7,29.6,0.247,1265426.7,1265426.7,15123,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818422,365515.00
04/09/2019 10:00,2,0.996,ACTIVE,212.61,344.15,59.996,1554818404,"201051344001145","174011545737251",31.19,6.70,0,333.03,365.80,31.5,28.5,0.243,1265184.7,1265184.7,23375,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818423,365516.00
04/09/2019 10:00,2,1.045,ACTIVE,212.61,347.16,59.980,1554818404,"201051344000438","174011545737251",31.53,7.70,0,332.13,369.10,33.4,30.3,0.252,1257924.2,1257924.2,23409,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818423,365517.00
