ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 10:00,2,1.055,ACTIVE,212.16,342.35,60.012,1554818404,"201051344001135","174011545737251",30.95,7.30,0,331.23,366.10,33.1,30.0,0.247,1244864.5,1244864.5,23362,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818425,365518.00
04/09/2019 10:00,2,1.025,ACTIVE,212.38,345.06,59.996,1554818404,"201051344000983","174011545737251",31.25,6.70,0,332.43,365.49,32.5,29.4,0.252,1263578.7,1263578.7,15122,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818425,365519.00
04/09/2019 10:00,2,1.033,ACTIVE,212.61,343.25,60.017,1554818404,"201051344001203","174011545737251",31.11,7.30,0,332.13,366.40,32.6,29.6,0.256,1252593.2,1252593.2,23415,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818426,365520.00
04/09/2019 10:00,2,1.012,ACTIVE,212.38,343.25,59.996,1554818404,"201051344001230","174011545737251",31.07,7.30,0,329.73,364.89,31.9,28.8,0.243,1249554.5,1249554.5,23234,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818427,365521.00
04/09/2019 10:00,2,1.033,ACTIVE,212.16,345.36,60.006,1554818404,"201051344000646","174011545737251",31.21,8.00,0,331.23,365.19,32.7,29.7,0.256,1242532.8,1242532.8,23383,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818428,365522.00
04/09/2019 10:00,2,1.049,ACTIVE,212.38,343.55,59.996,1554818404,"201051344000867","174011545737251",31.05,7.30,0,330.93,364.89,33.0,29.9,0.243,1240822.3,1240822.3,47311,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818429,365523.00
04/09/2019 10:00,2,1.039,ACTIVE,212.83,345.66,59.996,1554818404,"201051344000633","174011545737251",31.21,7.70,0,331.83,364.29,32.9,29.8,0.256,1239659.8,1239659.8,47357,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818430,365524.00
04/09/2019 10:00,2,1.072,ACTIVE,212.16,343.55,60.006,1554818404,"201051344000955","174011545737251",31.03,7.70,0,331.23,366.70,33.7,30.6,0.261,1262338.6,1262338.6,23404,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818431,365525.00
04/09/2019 10:00,2,1.043,ACTIVE,212.38,344.76,60.006,1554818404,"201051344000648","174011545737251",31.27,6.00,0,331.53,365.49,33.0,30.0,0.247,1253501.9,1253501.9,46865,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818432,365526.00
04/09/2019 10:00,2,1.037,ACTIVE,212.61,345.66,59.990,1554818404,"201051344000645","174011545737251",31.27,6.70,0,332.43,365.19,32.9,29.8,0.247,1258293.5,1258293.5,46826,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818433,365527.00
04/09/2019 10:00,2,1.059,ACTIVE,212.16,344.76,60.006,1554818404,"201051344000569","174011545737251",31.11,6.30,0,331.83,366.10,33.4,30.3,0.261,1274336.6,1274336.6,15040,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818434,365528.00
04/09/2019 10:00,2,1.115,ACTIVE,212.61,348.06,60.001,1554818404,"179051228000119","174011545737251",31.23,9.00,0,331.23,364.89,35.3,32.1,0.256,61554.2,61554.2,15129,0,0,0,L,46974696,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554818435,365529.00
04/09/2019 10:15,2,1.434,ACTIVE,212.83,348.06,60.001,1554819305,"201051344000579","174011545737251",31.23,8.00,0,330.63,373.01,45.4,41.9,0.358,1274053.8,1274053.8,15491,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819306,365530.00
04/09/2019 10:15,2,1.436,ACTIVE,212.16,347.46,59.964,1554819305,"201051344001025","174011545737251",31.17,8.50,0,329.73,372.11,45.3,41.8,0.354,1256467.3,1256467.3,23417,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819307,365531.00
04/09/2019 10:15,2,1.402,ACTIVE,212.38,348.06,60.006,1554819305,"201051344001093","174011545737251",31.19,8.00,0,330.33,372.71,44.4,40.9,0.340,1240538.8,1240538.8,23451,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819308,365532.00
04/09/2019 10:15,2,1.398,ACTIVE,212.83,348.36,60.012,1554819305,"201051344000458","174011545737251",31.29,8.00,0,332.13,370.90,44.4,40.9,0.358,1257389.0,1257389.0,15238,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819309,365533.00
04/09/2019 10:15,2,1.432,ACTIVE,212.38,346.86,59.996,1554819305,"201051344000890","174011545737251",31.15,9.30,0,330.63,372.11,45.2,41.7,0.349,1255062.7,1255062.7,23368,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819310,365534.00
04/09/2019 10:15,2,1.426,ACTIVE,212.83,345.36,59.996,1554819305,"201051344000988","174011545737251",20.32,6.70,0,331.23,360.08,29.4,26.4,0.243,971739.9,971739.9,15560,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819311,365535.00
04/09/2019 10:15,2,1.389,ACTIVE,212.83,348.36,60.022,1554819305,"201051344000582","174011545737251",31.05,7.00,0,331.23,370.60,43.7,40.3,0.349,1234229.9,1234229.9,23339,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819312,365536.00
04/09/2019 10:15,2,1.424,ACTIVE,212.61,348.06,60.006,1554819305,"201051344000868","174011545737251",31.07,6.30,0,330.93,370.90,44.8,41.3,0.358,1242509.5,1242509.5,47289,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819313,365537.00
04/09/2019 10:15,2,1.404,ACTIVE,213.29,348.96,60.001,1554819305,"201051344000576","174011545737251",31.17,6.70,0,333.03,373.01,44.4,40.9,0.358,1260694.0,1260694.0,19322,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819314,365538.00
04/09/2019 10:15,2,1.395,ACTIVE,213.06,347.76,60.001,1554819305,"201051344001158","174011545737251",31.13,7.00,0,330.33,370.90,44.1,40.6,0.354,1237521.6,1237521.6,15548,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819315,365539.00
04/09/2019 10:15,2,1.354,ACTIVE,212.61,347.46,59.959,1554819305,"201051344000917","174011545737251",31.09,9.00,0,330.33,370.60,42.6,39.2,0.340,1252329.0,1252329.0,23218,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819316,365540.00
04/09/2019 10:15,2,1.430,ACTIVE,212.61,343.25,60.001,1554819305,"201051344000417","174011545737251",20.44,9.00,0,330.03,356.48,29.6,26.7,0.225,1006375.8,1006375.8,23408,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819316,365541.00
04/09/2019 10:15,2,1.379,ACTIVE,212.61,348.06,59.990,1554819305,"201051344000685","174011545737251",31.15,8.00,0,330.33,370.00,43.5,40.1,0.362,1256871.6,1256871.6,23431,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819317,365542.00
04/09/2019 10:15,2,1.432,ACTIVE,212.61,348.06,60.001,1554819305,"201051344000651","174011545737251",30.75,7.30,0,331.83,371.51,44.6,41.2,0.349,1249610.6,1249610.6,23401,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819318,365543.00
04/09/2019 10:15,2,1.414,ACTIVE,212.38,348.36,59.996,1554819305,"201051344000594","174011545737251",31.23,9.30,0,329.43,371.81,44.8,41.3,0.345,1263419.1,1263419.1,47231,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819319,365544.00
04/09/2019 10:15,2,1.400,ACTIVE,213.06,348.96,60.028,1554819305,"201051344000469","174011545737251",31.33,6.00,0,331.23,373.61,44.5,41.0,0.367,1242048.3,1242048.3,15524,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819320,365545.00
04/09/2019 10:15,2,1.426,ACTIVE,212.61,348.66,59.990,1554819305,"201051344000585","174011545737251",31.29,9.00,0,331.23,372.41,45.2,41.7,0.358,1262676.2,1262676.2,23458,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819321,365546.00
04/09/2019 10:15,2,1.412,ACTIVE,213.51,348.66,59.990,1554819305,"201051344000853","174011545737251",31.03,7.00,0,333.33,372.41,44.5,41.0,0.349,1265436.8,1265436.8,15124,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819322,365547.00
04/09/2019 10:15,2,1.357,ACTIVE,212.61,347.16,60.006,1554819305,"201051344001145","174011545737251",30.97,7.30,0,332.43,370.60,42.6,39.2,0.336,1265194.3,1265194.3,23376,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819323,365548.00
04/09/2019 10:15,2,1.396,ACTIVE,212.61,351.07,59.990,1554819305,"201051344000438","174011545737251",31.51,9.00,0,331.53,372.71,44.6,41.1,0.354,1257934.3,1257934.3,23410,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819324,365549.00
04/09/2019 10:15,2,1.402,ACTIVE,212.16,348.06,59.996,1554819305,"201051344001135","174011545737251",31.33,9.00,0,330.93,371.81,44.5,41.0,0.349,1244874.6,1244874.6,23363,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819325,365550.00
04/09/2019 10:15,2,1.377,ACTIVE,212.83,348.06,60.001,1554819305,"201051344000983","174011545737251",31.25,7.30,0,331.53,373.01,43.6,40.2,0.362,1263588.6,1263588.6,15123,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819326,365551.00
04/09/2019 10:15,2,1.371,ACTIVE,212.61,348.96,59.996,1554819305,"201051344001203","174011545737251",31.45,8.50,0,330.03,371.81,43.6,40.2,0.345,1252603.2,1252603.2,23416,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819327,365552.00
04/09/2019 10:15,2,1.338,ACTIVE,212.16,349.26,60.001,1554819305,"201051344001230","174011545737251",31.39,8.00,0,329.73,371.21,42.5,39.1,0.340,1249564.2,1249564.2,23235,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819328,365553.00
04/09/2019 10:15,2,1.398,ACTIVE,212.16,347.16,60.001,1554819305,"201051344000646","174011545737251",30.75,9.30,0,330.33,370.30,43.6,40.2,0.358,1242542.8,1242542.8,23384,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819329,365554.00
04/09/2019 10:15,2,1.393,ACTIVE,212.83,346.86,59.964,1554819305,"201051344000867","174011545737251",31.09,8.00,0,330.93,370.90,43.9,40.5,0.340,1240832.3,1240832.3,47312,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819330,365555.00
04/09/2019 10:15,2,1.375,ACTIVE,213.06,349.86,59.990,1554819305,"201051344000633","174011545737251",31.43,9.30,0,331.53,370.90,43.8,40.4,0.345,1239669.7,1239669.7,47358,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819331,365556.00
04/09/2019 10:15,2,1.402,ACTIVE,211.93,348.36,59.990,1554819305,"201051344000955","174011545737251",31.27,9.00,0,330.33,371.81,44.4,41.0,0.358,1262348.8,1262348.8,23405,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819332,365557.00
04/09/2019 10:15,2,1.389,ACTIVE,212.83,346.86,59.996,1554819305,"201051344000648","174011545737251",31.07,6.30,0,331.53,371.81,43.7,40.3,0.354,1253511.9,1253511.9,46866,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819332,365558.00
04/09/2019 10:15,2,1.389,ACTIVE,213.06,347.76,59.990,1554819305,"201051344000645","174011545737251",31.05,7.30,0,333.03,371.21,43.7,40.2,0.345,1258303.4,1258303.4,46827,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819333,365559.00
04/09/2019 10:15,2,1.375,ACTIVE,212.83,351.67,60.006,1554819305,"201051344000569","174011545737251",31.65,7.00,0,331.23,373.91,44.1,40.7,0.354,1274346.7,1274346.7,15041,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819334,365560.00
04/09/2019 10:15,2,1.439,ACTIVE,213.06,351.97,60.001,1554819305,"179051228000119","174011545737251",31.41,9.70,0,333.33,371.81,45.9,42.3,0.354,61564.7,61564.7,15130,0,0,0,L,46974696,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554819335,365561.00
04/09/2019 10:30,2,1.000,ACTIVE,212.16,344.76,60.006,1554820204,"201051344000579","174011545737251",31.29,9.00,0,332.13,370.60,31.7,28.7,0.239,1274062.8,1274062.8,15492,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820205,365562.00
04/09/2019 10:30,2,0.994,ACTIVE,211.93,341.75,60.001,1554820204,"201051344001025","174011545737251",31.03,9.30,0,331.83,370.30,31.3,28.3,0.230,1256476.2,1256476.2,23418,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820206,365563.00
04/09/2019 10:30,2,0.988,ACTIVE,212.16,342.95,60.017,1554820204,"201051344001093","174011545737251",31.05,8.50,0,331.83,370.30,31.1,28.1,0.221,1240547.5,1240547.5,23452,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820207,365564.00
04/09/2019 10:30,2,0.980,ACTIVE,211.93,341.45,60.001,1554820204,"201051344000458","174011545737251",30.97,8.50,0,332.13,369.70,30.8,27.8,0.239,1257397.7,1257397.7,15239,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820208,365565.00
04/09/2019 10:30,2,1.014,ACTIVE,211.93,341.75,60.012,1554820204,"201051344000890","174011545737251",30.65,10.00,0,330.93,369.40,31.5,28.5,0.234,1255071.6,1255071.6,23369,0,0,0,L,1122011218,1,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820209,365566.00
04/09/2019 10:30,2,0.992,ACTIVE,211.70,341.45,60.001,1554820204,"201051344000988","174011545737251",19.94,7.00,0,331.83,360.08,20.1,17.4,0.159,971745.5,971745.5,15561,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820210,365567.00
04/09/2019 10:30,2,0.969,ACTIVE,212.61,342.95,60.022,1554820204,"201051344000582","174011545737251",30.83,7.70,0,331.53,368.20,30.3,27.3,0.225,1234238.5,1234238.5,23340,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820211,365568.00
04/09/2019 10:30,2,0.992,ACTIVE,211.70,341.45,60.006,1554820204,"201051344000868","174011545737251",30.71,6.70,0,329.43,368.80,30.9,27.9,0.230,1242518.3,1242518.3,47290,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820212,365569.00
04/09/2019 10:30,2,0.977,ACTIVE,212.38,342.95,60.012,1554820204,"201051344000576","174011545737251",30.89,6.70,0,330.93,369.70,30.6,27.6,0.239,1260702.7,1260702.7,19323,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820213,365570.00
04/09/2019 10:30,2,0.973,ACTIVE,211.93,342.65,60.022,1554820204,"201051344001158","174011545737251",30.61,7.30,0,330.63,370.00,30.2,27.2,0.239,1237530.2,1237530.2,15549,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820214,365571.00
04/09/2019 10:30,2,0.938,ACTIVE,212.16,342.65,60.006,1554820204,"201051344000917","174011545737251",30.95,9.30,0,330.33,369.70,29.4,26.5,0.217,1252337.4,1252337.4,23219,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820215,365572.00
04/09/2019 10:30,2,1.016,ACTIVE,212.16,339.65,60.022,1554820204,"201051344000417","174011545737251",20.04,10.30,0,330.33,356.48,20.6,18.0,0.146,1006381.5,1006381.5,23409,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820216,365573.00
04/09/2019 10:30,2,0.961,ACTIVE,212.38,342.95,60.017,1554820204,"201051344000685","174011545737251",30.83,8.50,0,332.13,366.70,30.0,27.1,0.239,1256880.1,1256880.1,23432,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820217,365574.00
04/09/2019 10:30,2,0.984,ACTIVE,212.38,343.25,60.017,1554820204,"201051344000651","174011545737251",30.85,7.70,0,331.83,368.50,30.8,27.8,0.230,1249619.4,1249619.4,23402,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820218,365575.00
04/09/2019 10:30,2,0.982,ACTIVE,211.48,343.25,60.017,1554820204,"201051344000594","174011545737251",30.89,10.00,0,328.82,370.00,30.8,27.8,0.225,1263427.8,1263427.8,47232,0,0,0,L,1122011218,1,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820219,365576.00
04/09/2019 10:30,2,0.971,ACTIVE,211.93,345.06,60.017,1554820204,"201051344000469","174011545737251",31.31,6.00,0,330.63,371.51,30.8,27.8,0.234,1242057.0,1242057.0,15525,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820220,365577.00
04/09/2019 10:30,2,0.990,ACTIVE,212.38,345.36,60.043,1554820204,"201051344000585","174011545737251",31.25,9.30,0,331.23,370.60,31.4,28.4,0.234,1262685.2,1262685.2,23459,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820221,365578.00
04/09/2019 10:30,2,0.973,ACTIVE,212.61,343.25,60.017,1554820204,"201051344000853","174011545737251",30.95,7.30,0,333.33,370.60,30.5,27.5,0.225,1265445.5,1265445.5,15125,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820221,365579.00
04/09/2019 10:30,2,0.938,ACTIVE,212.38,342.05,60.012,1554820204,"201051344001145","174011545737251",30.95,7.70,0,332.13,368.20,29.4,26.5,0.221,1265202.7,1265202.7,23377,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820222,365580.00
04/09/2019 10:30,2,0.982,ACTIVE,212.38,344.15,60.038,1554820204,"201051344000438","174011545737251",31.19,9.70,0,332.43,371.51,31.1,28.0,0.234,1257943.1,1257943.1,23411,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820223,365581.00
04/09/2019 10:30,2,0.977,ACTIVE,211.93,342.05,60.012,1554820204,"201051344001135","174011545737251",31.05,9.70,0,331.23,369.40,30.8,27.8,0.225,1244883.3,1244883.3,23364,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820224,365582.00
04/09/2019 10:30,2,0.943,ACTIVE,211.70,345.36,60.017,1554820204,"201051344000983","174011545737251",31.35,7.30,0,330.63,371.51,30.0,27.1,0.234,1263597.1,1263597.1,15124,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820225,365583.00
04/09/2019 10:30,2,0.957,ACTIVE,212.16,342.35,60.017,1554820204,"201051344001203","174011545737251",30.97,9.30,0,332.73,370.30,30.0,27.1,0.230,1252611.7,1252611.7,23417,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820226,365584.00
04/09/2019 10:30,2,0.939,ACTIVE,211.93,341.75,60.001,1554820204,"201051344001230","174011545737251",30.77,9.30,0,330.03,368.20,29.3,26.4,0.221,1249572.6,1249572.6,23236,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820227,365585.00
04/09/2019 10:30,2,0.969,ACTIVE,211.70,342.05,60.012,1554820204,"201051344000646","174011545737251",30.77,10.00,0,330.93,367.90,30.2,27.2,0.230,1242551.4,1242551.4,23385,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820228,365586.00
04/09/2019 10:30,2,0.953,ACTIVE,211.93,344.45,60.022,1554820204,"201051344000867","174011545737251",31.27,8.00,0,330.33,370.30,30.2,27.2,0.221,1240841.0,1240841.0,47313,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820229,365587.00
04/09/2019 10:30,2,0.963,ACTIVE,212.16,343.85,60.022,1554820204,"201051344000633","174011545737251",30.77,9.70,0,332.13,369.40,30.1,27.1,0.225,1239678.3,1239678.3,47359,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820230,365588.00
04/09/2019 10:30,2,0.990,ACTIVE,211.70,341.75,60.017,1554820204,"201051344000955","174011545737251",30.91,10.00,0,329.73,368.50,31.0,28.0,0.234,1262357.5,1262357.5,23406,0,0,0,L,1122011218,1,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820231,365589.00
04/09/2019 10:30,2,0.963,ACTIVE,211.93,341.45,60.059,1554820204,"201051344000648","174011545737251",31.03,6.70,0,331.53,370.00,30.3,27.4,0.225,1253520.5,1253520.5,46867,0,0,0,L,1122011218,1,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820232,365590.00
04/09/2019 10:30,2,1.012,ACTIVE,212.16,342.05,60.017,1554820204,"201051344000645","174011545737251",21.63,7.30,0,332.43,369.40,22.6,19.9,0.186,1258312.0,1258312.0,46828,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820233,365591.00
04/09/2019 10:30,2,0.969,ACTIVE,211.70,342.95,60.022,1554820204,"201051344000569","174011545737251",31.11,7.00,0,330.03,372.11,30.6,27.6,0.230,1274355.4,1274355.4,15042,0,0,0,L,1122011218,1,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820234,365592.00
04/09/2019 10:30,2,1.033,ACTIVE,212.16,345.96,60.006,1554820204,"179051228000119","174011545737251",30.71,9.70,0,333.33,372.11,32.1,29.1,0.225,61573.8,61573.8,15131,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554820235,365593.00
04/09/2019 10:45,2,1.311,ACTIVE,212.61,346.56,60.054,1554821104,"201051344000579","174011545737251",31.13,9.00,0,329.73,366.10,41.3,37.9,0.323,1274069.9,1274069.9,15493,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821105,365594.00
04/09/2019 10:45,2,1.309,ACTIVE,212.16,344.76,60.022,1554821104,"201051344001025","174011545737251",30.99,9.70,0,330.63,366.10,41.1,37.7,0.318,1256483.3,1256483.3,23419,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821106,365595.00
04/09/2019 10:45,2,1.279,ACTIVE,212.16,346.56,60.033,1554821104,"201051344001093","174011545737251",31.23,9.00,0,330.03,366.10,40.5,37.2,0.305,1240554.6,1240554.6,23453,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821107,365596.00
04/09/2019 10:45,2,1.279,ACTIVE,212.61,346.26,60.017,1554821104,"201051344000458","174011545737251",30.99,8.50,0,330.03,365.19,40.2,36.9,0.331,1257404.6,1257404.6,15240,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821108,365597.00
04/09/2019 10:45,2,1.279,ACTIVE,211.70,351.67,60.012,1554821104,"201051344000890","174011545737251",31.73,10.00,0,329.13,367.60,41.1,37.7,0.318,1255078.8,1255078.8,23370,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821109,365598.00
04/09/2019 10:45,2,1.285,ACTIVE,212.61,344.15,60.012,1554821104,"201051344000988","174011545737251",20.50,7.30,0,329.43,356.18,26.7,23.8,0.217,971749.9,971749.9,15562,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821110,365599.00
04/09/2019 10:45,2,1.271,ACTIVE,212.61,345.96,60.001,1554821104,"201051344000582","174011545737251",31.09,8.00,0,330.03,368.50,40.0,36.7,0.309,1234245.4,1234245.4,23341,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821111,365600.00
04/09/2019 10:45,2,1.287,ACTIVE,212.38,347.76,60.012,1554821104,"201051344000868","174011545737251",31.31,7.00,0,327.32,366.70,40.9,37.5,0.318,1242525.4,1242525.4,47291,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821112,365601.00
04/09/2019 10:45,2,1.266,ACTIVE,213.06,350.47,60.006,1554821104,"201051344000576","174011545737251",31.55,7.00,0,330.33,366.10,40.5,37.2,0.314,1260709.6,1260709.6,19324,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821113,365602.00
04/09/2019 10:45,2,1.273,ACTIVE,212.83,347.46,60.012,1554821104,"201051344001158","174011545737251",31.25,7.70,0,329.13,365.80,40.3,37.0,0.323,1237537.1,1237537.1,15550,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821114,365603.00
04/09/2019 10:45,2,1.223,ACTIVE,212.16,351.07,60.001,1554821104,"201051344000917","174011545737251",31.55,9.70,0,330.03,366.40,39.1,35.8,0.305,1252344.1,1252344.1,23220,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821115,365604.00
04/09/2019 10:45,2,1.340,ACTIVE,212.16,341.45,60.006,1554821104,"201051344000417","174011545737251",20.06,10.00,0,329.43,352.27,27.3,24.4,0.208,1006386.0,1006386.0,23410,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821116,365605.00
04/09/2019 10:45,2,1.281,ACTIVE,212.16,345.66,60.001,1554821104,"201051344000685","174011545737251",30.83,9.00,0,330.33,365.19,40.1,36.8,0.336,1256887.0,1256887.0,23433,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821117,365606.00
04/09/2019 10:45,2,1.289,ACTIVE,212.38,348.96,60.006,1554821104,"201051344000651","174011545737251",31.41,8.50,0,330.33,365.80,41.1,37.7,0.327,1249626.4,1249626.4,23403,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821118,365607.00
04/09/2019 10:45,2,1.287,ACTIVE,212.16,350.77,59.996,1554821104,"201051344000594","174011545737251",31.57,10.30,0,327.62,368.20,41.1,37.8,0.314,1263434.9,1263434.9,47233,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821119,365608.00
04/09/2019 10:45,2,1.299,ACTIVE,212.83,347.16,60.001,1554821104,"201051344000469","174011545737251",31.09,6.70,0,328.52,368.50,40.9,37.6,0.331,1242064.1,1242064.1,15526,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821120,365609.00
04/09/2019 10:45,2,1.328,ACTIVE,212.38,346.26,59.996,1554821104,"201051344000585","174011545737251",31.07,9.70,0,330.63,367.00,41.8,38.4,0.323,1262692.4,1262692.4,23460,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821120,365610.00
04/09/2019 10:45,2,1.266,ACTIVE,213.29,351.97,60.001,1554821104,"201051344000853","174011545737251",31.81,7.30,0,331.23,367.60,40.8,37.5,0.318,1265452.5,1265452.5,15126,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821121,365611.00
04/09/2019 10:45,2,1.250,ACTIVE,212.16,346.86,60.006,1554821104,"201051344001145","174011545737251",31.29,8.00,0,330.03,365.80,39.6,36.3,0.314,1265209.5,1265209.5,23378,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821122,365612.00
04/09/2019 10:45,2,1.293,ACTIVE,212.16,351.67,59.996,1554821104,"201051344000438","174011545737251",31.75,9.70,0,331.23,368.80,41.6,38.2,0.327,1257950.3,1257950.3,23412,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821123,365613.00
04/09/2019 10:45,2,1.305,ACTIVE,211.93,347.16,59.996,1554821104,"201051344001135","174011545737251",31.23,10.00,0,329.73,367.00,41.3,37.9,0.323,1244890.4,1244890.4,23365,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821124,365614.00
04/09/2019 10:45,2,1.291,ACTIVE,212.61,346.56,59.996,1554821104,"201051344000983","174011545737251",30.83,7.30,0,330.03,368.20,40.4,37.1,0.331,1263604.0,1263604.0,15125,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821125,365615.00
04/09/2019 10:45,2,1.281,ACTIVE,212.16,346.86,60.012,1554821104,"201051344001203","174011545737251",31.25,9.70,0,331.53,366.10,40.6,37.3,0.323,1252618.7,1252618.7,23418,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821126,365616.00
04/09/2019 10:45,2,1.252,ACTIVE,211.93,347.16,60.012,1554821104,"201051344001230","174011545737251",31.27,9.00,0,327.32,366.40,39.7,36.4,0.309,1249579.4,1249579.4,23237,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821127,365617.00
04/09/2019 10:45,2,1.301,ACTIVE,211.70,345.66,60.001,1554821104,"201051344000646","174011545737251",30.95,10.00,0,329.43,366.40,40.8,37.4,0.327,1242558.4,1242558.4,23386,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821128,365618.00
04/09/2019 10:45,2,1.303,ACTIVE,212.61,345.66,59.985,1554821104,"201051344000867","174011545737251",31.05,8.50,0,329.43,367.90,41.0,37.6,0.318,1240848.0,1240848.0,47314,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821129,365619.00
04/09/2019 10:45,2,1.285,ACTIVE,213.06,348.06,60.001,1554821104,"201051344000633","174011545737251",31.33,10.00,0,330.93,365.80,40.8,37.5,0.318,1239685.3,1239685.3,47360,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821130,365620.00
04/09/2019 10:45,2,1.320,ACTIVE,211.70,348.36,59.996,1554821104,"201051344000955","174011545737251",31.35,10.00,0,329.73,367.90,41.9,38.5,0.336,1262364.7,1262364.7,23407,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821131,365621.00
04/09/2019 10:45,2,1.293,ACTIVE,212.61,346.26,60.012,1554821104,"201051344000648","174011545737251",31.19,7.00,0,329.43,368.20,40.9,37.5,0.323,1253527.5,1253527.5,46868,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821132,365622.00
04/09/2019 10:45,2,1.301,ACTIVE,213.06,347.16,60.022,1554821104,"201051344000645","174011545737251",30.91,7.70,0,329.43,365.19,40.8,37.4,0.314,1258319.0,1258319.0,46829,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821133,365623.00
04/09/2019 10:45,2,1.291,ACTIVE,212.61,351.37,60.049,1554821104,"201051344000569","174011545737251",31.65,7.00,0,329.43,368.80,41.4,38.0,0.327,1274362.5,1274362.5,15043,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821134,365624.00
04/09/2019 10:45,2,1.371,ACTIVE,213.06,350.47,60.001,1554821104,"179051228000119","174011545737251",30.99,9.70,0,330.63,366.70,43.0,39.6,0.331,61581.3,61581.3,15132,0,0,0,L,46974696,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554821135,365625.00
04/09/2019 11:00,2,1.488,ACTIVE,212.83,348.96,60.022,1554822004,"201051344000579","174011545737251",30.97,10.30,0,332.73,379.02,46.7,43.2,0.362,1274081.7,1274081.7,15494,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822005,365626.00
04/09/2019 11:00,2,1.467,ACTIVE,212.61,349.86,59.990,1554822004,"201051344001025","174011545737251",31.41,10.70,0,330.93,379.02,46.7,43.1,0.362,1256495.1,1256495.1,23420,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822006,365627.00
04/09/2019 11:00,2,1.443,ACTIVE,212.61,349.26,60.054,1554822004,"201051344001093","174011545737251",31.29,9.70,0,332.13,376.92,45.8,42.2,0.349,1240566.1,1240566.1,23454,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822007,365628.00
04/09/2019 11:00,2,1.447,ACTIVE,212.61,347.46,59.985,1554822004,"201051344000458","174011545737251",31.07,9.30,0,332.13,377.82,45.6,42.1,0.371,1257416.1,1257416.1,15241,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822008,365629.00
04/09/2019 11:00,2,1.475,ACTIVE,212.16,348.96,60.022,1554822004,"201051344000890","174011545737251",31.25,10.70,0,332.43,377.52,46.7,43.1,0.371,1255090.6,1255090.6,23371,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822009,365630.00
04/09/2019 11:00,2,1.498,ACTIVE,212.61,345.66,60.022,1554822004,"201051344000988","174011545737251",19.90,8.50,0,331.53,364.29,30.2,27.2,0.234,971757.4,971757.4,15563,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822010,365631.00
04/09/2019 11:00,2,1.449,ACTIVE,213.06,348.66,60.006,1554822004,"201051344000582","174011545737251",30.77,9.00,0,332.43,376.92,45.2,41.7,0.362,1234256.8,1234256.8,23342,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822011,365632.00
04/09/2019 11:00,2,1.471,ACTIVE,212.61,348.66,60.017,1554822004,"201051344000868","174011545737251",30.97,7.70,0,332.73,377.82,46.1,42.6,0.367,1242537.0,1242537.0,47292,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822012,365633.00
04/09/2019 11:00,2,1.420,ACTIVE,213.29,352.27,60.017,1554822004,"201051344000576","174011545737251",31.67,7.70,0,333.63,377.52,45.5,42.0,0.362,1260721.2,1260721.2,19325,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822013,365634.00
04/09/2019 11:00,2,1.461,ACTIVE,213.06,348.36,60.017,1554822004,"201051344001158","174011545737251",30.83,9.00,0,332.73,376.62,45.6,42.1,0.371,1237548.6,1237548.6,15551,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822014,365635.00
04/09/2019 11:00,2,1.402,ACTIVE,212.61,348.96,60.017,1554822004,"201051344000917","174011545737251",31.21,10.70,0,332.13,376.01,44.4,40.9,0.354,1252355.3,1252355.3,23221,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822014,365636.00
04/09/2019 11:00,2,1.486,ACTIVE,212.61,343.55,60.017,1554822004,"201051344000417","174011545737251",20.40,11.00,0,329.73,359.78,30.7,27.7,0.234,1006393.6,1006393.6,23411,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822015,365637.00
04/09/2019 11:00,2,1.432,ACTIVE,212.61,348.96,59.990,1554822004,"201051344000685","174011545737251",31.25,9.70,0,330.03,377.22,45.4,41.8,0.380,1256898.5,1256898.5,23434,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822016,365638.00
04/09/2019 11:00,2,1.467,ACTIVE,212.61,348.36,60.017,1554822004,"201051344000651","174011545737251",31.23,9.00,0,332.73,377.22,46.4,42.9,0.367,1249638.2,1249638.2,23404,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822017,365639.00
04/09/2019 11:00,2,1.451,ACTIVE,212.16,351.67,60.017,1554822004,"201051344000594","174011545737251",31.47,11.30,0,332.43,377.52,46.2,42.7,0.354,1263446.7,1263446.7,47234,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822018,365640.00
04/09/2019 11:00,2,1.457,ACTIVE,212.83,349.26,60.012,1554822004,"201051344000469","174011545737251",31.09,7.30,0,331.83,379.32,45.9,42.4,0.376,1242075.7,1242075.7,15527,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822019,365641.00
04/09/2019 11:00,2,1.482,ACTIVE,212.83,349.56,60.043,1554822004,"201051344000585","174011545737251",31.33,10.70,0,330.63,379.62,47.1,43.5,0.376,1262704.3,1262704.3,23461,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822020,365642.00
04/09/2019 11:00,2,1.449,ACTIVE,213.29,349.86,60.017,1554822004,"201051344000853","174011545737251",31.31,7.70,0,335.14,378.72,46.0,42.5,0.362,1265464.2,1265464.2,15127,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822021,365643.00
04/09/2019 11:00,2,1.410,ACTIVE,212.61,348.36,60.038,1554822004,"201051344001145","174011545737251",31.23,8.50,0,331.53,378.72,44.6,41.2,0.362,1265220.7,1265220.7,23379,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822022,365644.00
04/09/2019 11:00,2,1.441,ACTIVE,212.61,355.28,60.006,1554822004,"201051344000438","174011545737251",31.87,10.30,0,334.24,380.82,46.6,43.0,0.376,1257962.1,1257962.1,23413,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822023,365645.00
04/09/2019 11:00,2,1.467,ACTIVE,212.38,347.46,60.038,1554822004,"201051344001135","174011545737251",31.13,11.30,0,332.73,377.22,46.3,42.8,0.362,1244902.1,1244902.1,23366,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822024,365646.00
04/09/2019 11:00,2,1.424,ACTIVE,212.83,350.17,60.028,1554822004,"201051344000983","174011545737251",31.43,8.50,0,331.53,380.52,45.4,41.9,0.376,1263615.5,1263615.5,15126,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822025,365647.00
04/09/2019 11:00,2,1.445,ACTIVE,212.61,347.16,60.022,1554822004,"201051344001203","174011545737251",31.09,10.70,0,331.53,377.82,45.6,42.1,0.371,1252630.2,1252630.2,23419,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822026,365648.00
04/09/2019 11:00,2,1.418,ACTIVE,212.38,346.56,60.028,1554822004,"201051344001230","174011545737251",31.01,9.70,0,330.33,376.31,44.5,41.0,0.358,1249590.6,1249590.6,23238,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822027,365649.00
04/09/2019 11:00,2,1.451,ACTIVE,212.16,347.16,60.059,1554822004,"201051344000646","174011545737251",31.05,10.70,0,330.03,376.62,45.7,42.2,0.371,1242570.0,1242570.0,23387,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822028,365650.00
04/09/2019 11:00,2,1.445,ACTIVE,213.06,348.36,60.012,1554822004,"201051344000867","174011545737251",31.17,9.30,0,330.93,377.52,45.6,42.1,0.362,1240859.6,1240859.6,47315,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822029,365651.00
04/09/2019 11:00,2,1.430,ACTIVE,213.06,350.47,60.022,1554822004,"201051344000633","174011545737251",31.41,11.30,0,332.73,378.72,45.5,42.0,0.358,1239696.9,1239696.9,47361,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822030,365652.00
04/09/2019 11:00,2,1.461,ACTIVE,212.16,351.67,60.028,1554822004,"201051344000955","174011545737251",31.55,10.70,0,332.43,378.42,46.7,43.2,0.380,1262376.6,1262376.6,23408,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822031,365653.00
04/09/2019 11:00,2,1.443,ACTIVE,212.83,348.06,60.022,1554822004,"201051344000648","174011545737251",30.99,7.70,0,331.83,378.42,45.3,41.8,0.362,1253539.0,1253539.0,46869,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822031,365654.00
04/09/2019 11:00,2,1.428,ACTIVE,213.06,348.66,59.975,1554822004,"201051344000645","174011545737251",31.27,8.50,0,331.83,376.31,45.2,41.8,0.358,1258330.5,1258330.5,46830,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822032,365655.00
04/09/2019 11:00,2,1.443,ACTIVE,213.06,350.47,60.065,1554822004,"201051344000569","174011545737251",31.43,7.70,0,333.93,380.52,46.0,42.4,0.376,1274374.2,1274374.2,15044,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822033,365656.00
04/09/2019 11:00,2,1.516,ACTIVE,213.29,353.47,60.022,1554822004,"179051228000119","174011545737251",30.89,10.70,0,331.83,377.22,47.5,43.9,0.376,61593.4,61593.4,15133,0,0,0,L,46974696,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822034,365657.00
04/09/2019 11:15,2,2.088,ACTIVE,213.74,356.48,60.038,1554822904,"201051344000579","174011545737251",31.59,11.00,0,333.03,384.43,66.8,62.6,0.544,1274093.9,1274093.9,15495,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822906,365658.00
04/09/2019 11:15,2,2.096,ACTIVE,212.83,357.38,59.996,1554822904,"201051344001025","174011545737251",31.65,11.30,0,331.83,383.53,67.2,62.9,0.535,1256507.3,1256507.3,23421,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822907,365659.00
04/09/2019 11:15,2,2.049,ACTIVE,213.06,357.38,60.043,1554822904,"201051344001093","174011545737251",31.59,10.30,0,332.73,382.93,65.5,61.3,0.521,1240578.0,1240578.0,23455,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822907,365660.00
