ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 11:15,2,2.078,ACTIVE,213.74,353.47,60.049,1554822904,"201051344000458","174011545737251",31.09,10.30,0,332.43,380.22,65.4,61.2,0.552,1257428.0,1257428.0,15242,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822908,365661.00
04/09/2019 11:15,2,2.109,ACTIVE,212.61,354.67,60.038,1554822904,"201051344000890","174011545737251",31.35,11.00,0,332.13,385.63,67.0,62.8,0.539,1255102.7,1255102.7,23372,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822909,365662.00
04/09/2019 11:15,2,2.131,ACTIVE,213.74,349.56,60.038,1554822904,"201051344000988","174011545737251",20.36,9.30,0,331.83,368.20,44.0,40.5,0.362,971765.1,971765.1,15564,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822911,365663.00
04/09/2019 11:15,2,2.045,ACTIVE,213.51,357.98,60.038,1554822904,"201051344000582","174011545737251",31.61,9.70,0,331.53,382.63,65.5,61.3,0.530,1234268.6,1234268.6,23343,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822912,365664.00
04/09/2019 11:15,2,2.113,ACTIVE,213.29,354.07,60.033,1554822904,"201051344000868","174011545737251",31.17,9.00,0,331.23,383.23,66.8,62.5,0.539,1242549.1,1242549.1,47293,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822913,365665.00
04/09/2019 11:15,2,2.078,ACTIVE,214.19,356.18,60.028,1554822904,"201051344000576","174011545737251",31.35,9.00,0,333.93,381.73,66.0,61.8,0.544,1260733.1,1260733.1,19326,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822914,365666.00
04/09/2019 11:15,2,2.094,ACTIVE,213.74,355.28,60.038,1554822904,"201051344001158","174011545737251",31.33,9.70,0,330.93,382.33,66.4,62.1,0.539,1237560.6,1237560.6,15552,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822914,365667.00
04/09/2019 11:15,2,2.053,ACTIVE,213.29,354.37,60.033,1554822904,"201051344000917","174011545737251",31.11,11.30,0,331.23,380.82,64.7,60.6,0.530,1252366.9,1252366.9,23222,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822915,365668.00
04/09/2019 11:15,2,2.133,ACTIVE,213.06,348.36,60.038,1554822904,"201051344000417","174011545737251",20.54,11.30,0,330.93,365.80,44.4,40.9,0.354,1006401.5,1006401.5,23412,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822916,365669.00
04/09/2019 11:15,2,2.066,ACTIVE,212.83,358.28,60.038,1554822904,"201051344000685","174011545737251",31.67,10.00,0,330.33,383.53,66.3,62.1,0.570,1256910.4,1256910.4,23435,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822917,365670.00
04/09/2019 11:15,2,2.105,ACTIVE,213.29,357.98,60.033,1554822904,"201051344000651","174011545737251",31.67,10.00,0,331.53,383.23,67.5,63.2,0.552,1249650.3,1249650.3,23405,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822918,365671.00
04/09/2019 11:15,2,2.115,ACTIVE,212.83,356.78,60.038,1554822904,"201051344000594","174011545737251",31.57,12.30,0,329.73,383.83,67.7,63.4,0.535,1263458.8,1263458.8,47235,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822919,365672.00
04/09/2019 11:15,2,2.104,ACTIVE,213.74,356.78,60.038,1554822904,"201051344000469","174011545737251",31.37,8.50,0,331.53,383.23,66.8,62.5,0.561,1242087.7,1242087.7,15528,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822920,365673.00
04/09/2019 11:15,2,2.152,ACTIVE,213.29,356.18,60.033,1554822904,"201051344000585","174011545737251",31.41,11.00,0,333.33,383.23,68.5,64.2,0.557,1262716.6,1262716.6,23462,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822921,365674.00
04/09/2019 11:15,2,2.123,ACTIVE,214.19,355.88,60.033,1554822904,"201051344000853","174011545737251",31.21,9.30,0,334.24,383.23,67.1,62.9,0.557,1265476.2,1265476.2,15128,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822922,365675.00
04/09/2019 11:15,2,2.023,ACTIVE,213.06,359.18,60.043,1554822904,"201051344001145","174011545737251",31.87,9.30,0,332.43,384.13,65.4,61.2,0.539,1265232.5,1265232.5,23380,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822923,365676.00
04/09/2019 11:15,2,2.123,ACTIVE,213.06,358.88,60.038,1554822904,"201051344000438","174011545737251",31.69,11.00,0,334.24,385.63,68.1,63.8,0.561,1257974.4,1257974.4,23414,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822924,365677.00
04/09/2019 11:15,2,2.133,ACTIVE,213.06,355.28,60.022,1554822904,"201051344001135","174011545737251",31.41,12.00,0,330.63,383.23,67.9,63.6,0.539,1244914.4,1244914.4,23367,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822925,365678.00
04/09/2019 11:15,2,2.076,ACTIVE,213.74,357.08,60.017,1554822904,"201051344000983","174011545737251",31.57,9.70,0,333.03,383.83,66.4,62.2,0.557,1263627.5,1263627.5,15127,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822926,365679.00
04/09/2019 11:15,2,2.105,ACTIVE,213.29,355.58,60.038,1554822904,"201051344001203","174011545737251",31.53,11.70,0,331.83,384.43,67.2,63.0,0.552,1252642.3,1252642.3,23420,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822927,365680.00
04/09/2019 11:15,2,2.068,ACTIVE,212.83,354.97,60.038,1554822904,"201051344001230","174011545737251",31.35,10.30,0,330.03,382.33,65.7,61.5,0.539,1249602.4,1249602.4,23239,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822928,365681.00
04/09/2019 11:15,2,2.135,ACTIVE,212.61,354.07,60.038,1554822904,"201051344000646","174011545737251",31.13,11.30,0,330.03,384.73,67.3,63.0,0.561,1242582.0,1242582.0,23388,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822929,365682.00
04/09/2019 11:15,2,2.117,ACTIVE,213.51,354.07,60.038,1554822904,"201051344000867","174011545737251",31.31,10.30,0,332.13,382.63,67.2,62.9,0.544,1240871.6,1240871.6,47316,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822930,365683.00
04/09/2019 11:15,2,2.105,ACTIVE,213.74,356.18,60.033,1554822904,"201051344000633","174011545737251",31.47,13.00,0,333.03,382.03,67.2,62.9,0.535,1239708.9,1239708.9,47362,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822931,365684.00
04/09/2019 11:15,2,2.143,ACTIVE,212.61,357.08,60.028,1554822904,"201051344000955","174011545737251",31.57,11.30,0,331.83,384.13,68.5,64.2,0.575,1262388.9,1262388.9,23409,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822932,365685.00
04/09/2019 11:15,2,2.100,ACTIVE,213.51,354.07,60.033,1554822904,"201051344000648","174011545737251",31.31,9.00,0,332.13,382.63,66.6,62.3,0.548,1253551.0,1253551.0,46870,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822933,365686.00
04/09/2019 11:15,2,2.123,ACTIVE,213.74,354.67,60.028,1554822904,"201051344000645","174011545737251",31.15,9.70,0,333.93,381.42,67.0,62.7,0.539,1258342.5,1258342.5,46831,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822934,365687.00
04/09/2019 11:15,2,2.107,ACTIVE,213.51,358.28,60.043,1554822904,"201051344000569","174011545737251",31.71,9.00,0,333.33,385.03,67.7,63.4,0.552,1274386.4,1274386.4,15045,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822935,365688.00
04/09/2019 11:15,2,2.174,ACTIVE,213.96,358.88,60.033,1554822904,"179051228000119","174011545737251",31.37,11.70,0,334.24,384.43,69.1,64.8,0.570,61605.9,61605.9,15134,0,0,0,L,46974696,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554822936,365689.00
04/09/2019 11:30,2,2.068,ACTIVE,213.51,353.47,60.033,1554823804,"201051344000579","174011545737251",31.09,12.00,0,334.24,391.04,65.1,60.9,0.530,1274110.5,1274110.5,15496,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823806,365690.00
04/09/2019 11:30,2,2.061,ACTIVE,212.61,352.27,60.028,1554823804,"201051344001025","174011545737251",31.23,13.00,0,333.93,390.74,65.2,61.0,0.513,1256524.0,1256524.0,23422,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823807,365691.00
04/09/2019 11:30,2,2.002,ACTIVE,213.06,353.77,59.996,1554823804,"201051344001093","174011545737251",31.33,10.70,0,334.54,389.24,63.6,59.4,0.504,1240594.2,1240594.2,23456,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823807,365692.00
04/09/2019 11:30,2,2.033,ACTIVE,213.29,352.87,60.022,1554823804,"201051344000458","174011545737251",30.93,11.30,0,333.33,389.24,63.7,59.5,0.535,1257444.2,1257444.2,15243,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823808,365693.00
04/09/2019 11:30,2,2.064,ACTIVE,212.61,352.27,60.028,1554823804,"201051344000890","174011545737251",31.03,11.70,0,333.33,391.64,64.9,60.7,0.526,1255119.3,1255119.3,23373,0,0,0,L,1122011218,1,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823809,365694.00
04/09/2019 11:30,2,2.057,ACTIVE,213.74,349.26,60.033,1554823804,"201051344000988","174011545737251",20.36,10.70,0,332.43,375.11,42.5,39.1,0.345,971775.8,971775.8,15565,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823810,365695.00
04/09/2019 11:30,2,2.031,ACTIVE,213.29,355.28,60.033,1554823804,"201051344000582","174011545737251",30.69,10.30,0,333.63,389.84,63.1,59.0,0.513,1234284.8,1234284.8,23344,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823811,365696.00
04/09/2019 11:30,2,2.055,ACTIVE,212.83,352.27,60.049,1554823804,"201051344000868","174011545737251",30.95,9.70,0,331.83,388.64,64.3,60.2,0.521,1242565.6,1242565.6,47294,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823812,365697.00
04/09/2019 11:30,2,2.012,ACTIVE,213.74,354.97,60.006,1554823804,"201051344000576","174011545737251",31.21,10.00,0,333.03,390.14,63.6,59.5,0.526,1260749.4,1260749.4,19327,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823813,365698.00
04/09/2019 11:30,2,2.027,ACTIVE,213.51,352.87,60.022,1554823804,"201051344001158","174011545737251",31.09,10.70,0,332.13,389.84,63.8,59.7,0.530,1237577.0,1237577.0,15553,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823814,365699.00
04/09/2019 11:30,2,1.979,ACTIVE,212.83,352.87,60.012,1554823804,"201051344000917","174011545737251",30.97,12.30,0,332.73,388.34,62.0,58.0,0.504,1252382.9,1252382.9,23223,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823815,365700.00
04/09/2019 11:30,2,2.059,ACTIVE,212.83,347.76,60.028,1554823804,"201051344000417","174011545737251",20.36,12.30,0,332.73,370.00,42.5,39.1,0.340,1006412.2,1006412.2,23413,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823816,365701.00
04/09/2019 11:30,2,2.008,ACTIVE,212.83,353.77,60.028,1554823804,"201051344000685","174011545737251",31.27,10.70,0,333.93,389.24,63.6,59.4,0.539,1256926.7,1256926.7,23436,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823817,365702.00
04/09/2019 11:30,2,2.051,ACTIVE,212.83,354.07,59.996,1554823804,"201051344000651","174011545737251",31.05,11.30,0,334.24,388.94,64.5,60.3,0.521,1249666.9,1249666.9,23406,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823818,365703.00
04/09/2019 11:30,2,2.049,ACTIVE,212.61,352.57,60.028,1554823804,"201051344000594","174011545737251",31.13,13.30,0,330.63,389.84,64.7,60.5,0.517,1263475.5,1263475.5,47236,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823819,365704.00
04/09/2019 11:30,2,2.031,ACTIVE,213.51,353.47,60.043,1554823804,"201051344000469","174011545737251",30.99,10.00,0,332.13,390.74,63.8,59.6,0.530,1242104.2,1242104.2,15529,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823820,365705.00
04/09/2019 11:30,2,2.072,ACTIVE,212.83,354.37,60.022,1554823804,"201051344000585","174011545737251",31.05,12.00,0,333.63,390.74,65.2,61.0,0.530,1262733.5,1262733.5,23463,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823821,365706.00
04/09/2019 11:30,2,2.018,ACTIVE,213.96,354.37,60.012,1554823804,"201051344000853","174011545737251",31.27,10.30,0,334.24,394.65,64.0,59.8,0.530,1265492.7,1265492.7,15129,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823822,365707.00
04/09/2019 11:30,2,1.975,ACTIVE,212.61,352.87,60.017,1554823804,"201051344001145","174011545737251",31.19,10.00,0,334.54,390.44,62.4,58.3,0.513,1265248.6,1265248.6,23381,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823823,365708.00
04/09/2019 11:30,2,2.039,ACTIVE,212.83,354.97,59.969,1554823804,"201051344000438","174011545737251",31.37,11.70,0,334.54,392.55,64.8,60.6,0.526,1257991.1,1257991.1,23415,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823824,365709.00
04/09/2019 11:30,2,2.047,ACTIVE,212.61,351.97,60.049,1554823804,"201051344001135","174011545737251",31.03,13.70,0,333.03,389.24,64.3,60.2,0.513,1244931.0,1244931.0,23368,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823825,365710.00
04/09/2019 11:30,2,2.006,ACTIVE,213.51,352.87,60.012,1554823804,"201051344000983","174011545737251",31.05,10.70,0,333.63,390.44,63.1,58.9,0.535,1263643.7,1263643.7,15128,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823826,365711.00
04/09/2019 11:30,2,2.012,ACTIVE,213.06,352.87,59.990,1554823804,"201051344001203","174011545737251",31.13,13.00,0,334.24,389.54,63.4,59.3,0.517,1252658.7,1252658.7,23421,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823826,365712.00
04/09/2019 11:30,2,1.957,ACTIVE,212.61,353.77,60.017,1554823804,"201051344001230","174011545737251",31.31,10.70,0,329.73,390.44,62.0,57.9,0.508,1249618.4,1249618.4,23240,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823827,365713.00
04/09/2019 11:30,2,2.027,ACTIVE,212.38,353.47,60.017,1554823804,"201051344000646","174011545737251",30.85,12.00,0,332.73,389.84,63.4,59.3,0.526,1242598.4,1242598.4,23389,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823828,365714.00
04/09/2019 11:30,2,2.025,ACTIVE,213.29,351.67,60.017,1554823804,"201051344000867","174011545737251",30.85,11.30,0,332.13,388.34,63.3,59.2,0.517,1240888.0,1240888.0,47317,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823829,365715.00
04/09/2019 11:30,2,2.006,ACTIVE,213.51,353.17,59.996,1554823804,"201051344000633","174011545737251",31.05,15.00,0,333.03,393.15,63.1,59.0,0.508,1239725.2,1239725.2,47363,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823830,365716.00
04/09/2019 11:30,2,2.031,ACTIVE,212.16,354.07,60.033,1554823804,"201051344000955","174011545737251",31.33,12.30,0,333.33,391.34,64.4,60.2,0.539,1262405.6,1262405.6,23410,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823831,365717.00
04/09/2019 11:30,2,1.994,ACTIVE,213.29,352.87,60.012,1554823804,"201051344000648","174011545737251",31.05,10.00,0,333.33,388.64,62.8,58.7,0.513,1253567.2,1253567.2,46871,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823832,365718.00
04/09/2019 11:30,2,1.990,ACTIVE,213.74,353.17,60.006,1554823804,"201051344000645","174011545737251",31.21,10.70,0,333.63,389.54,62.9,58.8,0.513,1258358.8,1258358.8,46832,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823833,365719.00
04/09/2019 11:30,2,2.008,ACTIVE,213.29,354.07,60.012,1554823804,"201051344000569","174011545737251",31.23,10.00,0,333.93,389.84,63.5,59.4,0.521,1274402.8,1274402.8,15046,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823834,365720.00
04/09/2019 11:30,2,2.033,ACTIVE,213.51,357.08,60.006,1554823804,"179051228000119","174011545737251",31.49,13.00,0,334.24,396.45,64.8,60.7,0.530,61622.7,61622.7,15135,0,0,0,L,46974696,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554823835,365721.00
04/09/2019 11:45,2,2.393,ACTIVE,213.74,359.18,59.996,1554824704,"201051344000579","174011545737251",31.19,12.30,0,333.03,389.84,75.7,71.1,0.619,1274125.4,1274125.4,15497,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824706,365722.00
04/09/2019 11:45,2,2.414,ACTIVE,212.38,356.18,60.006,1554824704,"201051344001025","174011545737251",31.19,13.30,0,332.43,386.83,76.2,71.7,0.619,1256538.9,1256538.9,23423,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824707,365723.00
04/09/2019 11:45,2,2.352,ACTIVE,212.38,356.48,60.006,1554824704,"201051344001093","174011545737251",31.27,11.30,0,333.03,387.44,74.5,70.0,0.601,1240608.8,1240608.8,23457,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824707,365724.00
04/09/2019 11:45,2,2.365,ACTIVE,213.74,358.28,60.006,1554824704,"201051344000458","174011545737251",31.15,11.70,0,332.43,387.14,74.7,70.1,0.628,1257458.8,1257458.8,15244,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824708,365725.00
04/09/2019 11:45,2,2.436,ACTIVE,211.93,354.07,59.996,1554824704,"201051344000890","174011545737251",30.75,12.30,0,331.83,388.34,75.9,71.3,0.614,1255134.2,1255134.2,23374,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824709,365726.00
04/09/2019 11:45,2,2.420,ACTIVE,213.51,353.47,60.012,1554824704,"201051344000988","174011545737251",20.40,11.30,0,332.13,373.91,50.0,46.3,0.420,971785.4,971785.4,15566,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824711,365727.00
04/09/2019 11:45,2,2.355,ACTIVE,212.83,357.38,60.012,1554824704,"201051344000582","174011545737251",31.27,11.00,0,332.13,386.23,74.6,70.0,0.614,1234299.3,1234299.3,23345,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824712,365728.00
04/09/2019 11:45,2,2.410,ACTIVE,213.06,358.58,60.012,1554824704,"201051344000868","174011545737251",31.17,10.30,0,331.83,387.14,76.1,71.6,0.619,1242580.4,1242580.4,47295,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824712,365729.00
04/09/2019 11:45,2,2.383,ACTIVE,214.19,360.99,60.012,1554824704,"201051344000576","174011545737251",31.25,10.30,0,332.13,388.94,75.5,70.9,0.628,1260764.0,1260764.0,19328,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824713,365730.00
04/09/2019 11:45,2,2.398,ACTIVE,213.96,359.48,60.017,1554824704,"201051344001158","174011545737251",31.11,11.70,0,333.33,388.34,75.5,71.0,0.623,1237591.6,1237591.6,15554,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824714,365731.00
04/09/2019 11:45,2,2.312,ACTIVE,212.61,359.18,60.017,1554824704,"201051344000917","174011545737251",31.57,13.30,0,330.93,385.93,73.9,69.4,0.605,1252397.1,1252397.1,23224,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824715,365732.00
04/09/2019 11:45,2,2.418,ACTIVE,212.38,349.86,60.049,1554824704,"201051344000417","174011545737251",20.56,13.00,0,331.83,368.80,50.4,46.7,0.393,1006421.9,1006421.9,23414,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824716,365733.00
04/09/2019 11:45,2,2.385,ACTIVE,212.16,358.28,60.012,1554824704,"201051344000685","174011545737251",31.33,11.30,0,331.83,386.23,75.7,71.2,0.645,1256941.4,1256941.4,23437,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824717,365734.00
04/09/2019 11:45,2,2.453,ACTIVE,212.61,356.78,60.017,1554824704,"201051344000651","174011545737251",30.95,11.70,0,333.93,386.53,76.9,72.3,0.628,1249681.8,1249681.8,23407,0,0,0,L,1122011218,1,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824718,365735.00
04/09/2019 11:45,2,2.418,ACTIVE,212.83,358.28,60.022,1554824704,"201051344000594","174011545737251",31.49,14.30,0,331.53,388.64,77.1,72.5,0.614,1263490.4,1263490.4,47237,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824719,365736.00
04/09/2019 11:45,2,2.398,ACTIVE,213.96,359.78,60.001,1554824704,"201051344000469","174011545737251",31.41,10.30,0,331.53,388.94,76.3,71.7,0.641,1242118.9,1242118.9,15530,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824720,365737.00
04/09/2019 11:45,2,2.424,ACTIVE,212.61,360.69,60.028,1554824704,"201051344000585","174011545737251",31.75,12.70,0,332.13,390.44,77.8,73.2,0.636,1262748.6,1262748.6,23464,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824721,365738.00
04/09/2019 11:45,2,2.426,ACTIVE,213.96,360.08,60.017,1554824704,"201051344000853","174011545737251",31.35,10.70,0,333.03,390.14,77.0,72.4,0.623,1265507.6,1265507.6,15130,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824722,365739.00
04/09/2019 11:45,2,2.355,ACTIVE,212.16,358.88,60.022,1554824704,"201051344001145","174011545737251",31.53,10.30,0,333.63,389.84,75.2,70.7,0.623,1265263.0,1265263.0,23382,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824723,365740.00
04/09/2019 11:45,2,2.451,ACTIVE,212.38,357.08,60.059,1554824704,"201051344000438","174011545737251",31.29,12.30,0,332.73,390.14,77.8,73.1,0.645,1258006.1,1258006.1,23416,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824724,365741.00
04/09/2019 11:45,2,2.457,ACTIVE,211.93,354.67,60.012,1554824704,"201051344001135","174011545737251",31.13,14.70,0,332.13,386.23,77.5,72.9,0.623,1244945.9,1244945.9,23369,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824725,365742.00
04/09/2019 11:45,2,2.400,ACTIVE,213.74,359.48,60.022,1554824704,"201051344000983","174011545737251",31.41,10.70,0,332.73,390.14,76.3,71.8,0.650,1263658.4,1263658.4,15129,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824726,365743.00
04/09/2019 11:45,2,2.412,ACTIVE,212.38,358.28,60.017,1554824704,"201051344001203","174011545737251",31.57,14.00,0,332.43,388.34,77.1,72.5,0.636,1252673.4,1252673.4,23422,0,0,0,L,1122011218,1,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824726,365744.00
04/09/2019 11:45,2,2.365,ACTIVE,211.93,358.88,60.038,1554824704,"201051344001230","174011545737251",31.53,11.00,0,330.93,387.74,75.5,71.0,0.628,1249632.8,1249632.8,23241,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824727,365745.00
04/09/2019 11:45,2,2.430,ACTIVE,211.70,358.88,60.012,1554824704,"201051344000646","174011545737251",31.39,12.70,0,331.53,389.24,77.3,72.7,0.645,1242613.2,1242613.2,23390,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824728,365746.00
04/09/2019 11:45,2,2.443,ACTIVE,213.51,359.18,60.022,1554824704,"201051344000867","174011545737251",31.15,11.70,0,330.63,388.34,77.1,72.5,0.628,1240902.7,1240902.7,47318,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824729,365747.00
04/09/2019 11:45,2,2.424,ACTIVE,213.74,359.18,60.017,1554824704,"201051344000633","174011545737251",31.39,16.00,0,331.53,387.44,77.1,72.5,0.614,1239739.9,1239739.9,47364,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824730,365748.00
04/09/2019 11:45,2,2.467,ACTIVE,211.70,357.68,60.022,1554824704,"201051344000955","174011545737251",31.41,12.70,0,332.73,389.84,78.5,73.9,0.663,1262420.7,1262420.7,23411,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824731,365749.00
04/09/2019 11:45,2,2.424,ACTIVE,213.74,359.48,60.028,1554824704,"201051344000648","174011545737251",31.23,10.30,0,331.53,388.64,76.7,72.1,0.619,1253581.8,1253581.8,46872,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824732,365750.00
04/09/2019 11:45,2,2.443,ACTIVE,213.96,359.18,60.022,1554824704,"201051344000645","174011545737251",31.27,11.00,0,331.83,389.84,77.4,72.8,0.628,1258373.5,1258373.5,46833,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824733,365751.00
04/09/2019 11:45,2,2.455,ACTIVE,213.74,360.08,60.022,1554824704,"201051344000569","174011545737251",31.51,10.00,0,331.83,390.74,78.3,73.7,0.658,1274417.7,1274417.7,15047,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824734,365752.00
04/09/2019 11:45,2,2.496,ACTIVE,213.96,364.29,60.012,1554824704,"179051228000119","174011545737251",31.51,13.00,0,332.73,396.75,79.7,75.0,0.667,61637.9,61637.9,15136,0,0,0,L,46974696,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554824735,365753.00
04/09/2019 12:00,2,2.174,ACTIVE,214.41,357.98,60.038,1554825604,"201051344000579","174011545737251",30.93,13.70,0,318.61,390.74,68.1,63.8,0.561,1274144.4,1274144.4,15498,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825605,365754.00
04/09/2019 12:00,2,2.166,ACTIVE,213.51,354.67,60.017,1554825604,"201051344001025","174011545737251",31.23,15.30,0,318.00,388.94,68.5,64.2,0.539,1256558.2,1256558.2,23424,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825606,365755.00
04/09/2019 12:00,2,2.115,ACTIVE,213.74,355.58,60.028,1554825604,"201051344001093","174011545737251",31.21,11.70,0,320.71,389.54,66.9,62.6,0.535,1240627.5,1240627.5,23458,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825607,365756.00
04/09/2019 12:00,2,2.115,ACTIVE,214.19,356.78,60.028,1554825604,"201051344000458","174011545737251",30.97,13.30,0,318.61,392.55,66.3,62.1,0.552,1257477.5,1257477.5,15245,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825608,365757.00
04/09/2019 12:00,2,2.154,ACTIVE,213.29,354.67,60.038,1554825604,"201051344000890","174011545737251",31.21,13.00,0,319.81,389.24,68.1,63.8,0.548,1255153.3,1255153.3,23375,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825609,365758.00
04/09/2019 12:00,2,2.176,ACTIVE,214.19,353.77,60.033,1554825604,"201051344000988","174011545737251",20.10,12.00,0,333.93,379.62,44.3,40.8,0.362,971797.7,971797.7,15567,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825610,365759.00
04/09/2019 12:00,2,2.115,ACTIVE,214.41,355.88,60.033,1554825604,"201051344000582","174011545737251",30.97,11.70,0,320.11,389.24,66.3,62.1,0.539,1234318.0,1234318.0,23346,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825611,365760.00
04/09/2019 12:00,2,2.145,ACTIVE,213.96,357.08,60.043,1554825604,"201051344000868","174011545737251",30.93,11.00,0,319.81,390.14,67.2,63.0,0.548,1242599.3,1242599.3,47296,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825612,365761.00
04/09/2019 12:00,2,2.121,ACTIVE,214.87,358.28,60.033,1554825604,"201051344000576","174011545737251",30.81,11.70,0,320.41,391.34,66.2,62.0,0.548,1260782.8,1260782.8,19329,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825613,365762.00
04/09/2019 12:00,2,2.141,ACTIVE,214.19,357.68,60.038,1554825604,"201051344001158","174011545737251",30.73,12.70,0,319.51,391.04,66.6,62.4,0.552,1237610.4,1237610.4,15555,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825614,365763.00
04/09/2019 12:00,2,2.076,ACTIVE,213.96,355.58,60.006,1554825604,"201051344000917","174011545737251",31.09,13.70,0,322.21,389.84,65.4,61.2,0.539,1252415.6,1252415.6,23225,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825615,365764.00
04/09/2019 12:00,2,2.152,ACTIVE,213.74,348.96,60.033,1554825604,"201051344000417","174011545737251",20.44,14.00,0,331.83,377.52,44.6,41.1,0.358,1006434.2,1006434.2,23415,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825616,365765.00
04/09/2019 12:00,2,2.102,ACTIVE,213.51,355.58,60.075,1554825604,"201051344000685","174011545737251",31.35,11.70,0,320.41,390.74,66.7,62.5,0.570,1256960.2,1256960.2,23438,0,0,0,L,1122011218,1,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825617,365766.00
04/09/2019 12:00,2,2.137,ACTIVE,213.96,356.18,59.990,1554825604,"201051344000651","174011545737251",31.27,13.30,0,321.31,388.94,67.6,63.4,0.552,1249700.9,1249700.9,23408,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825618,365767.00
04/09/2019 12:00,2,2.148,ACTIVE,213.74,356.78,60.033,1554825604,"201051344000594","174011545737251",30.99,15.50,0,324.32,388.94,67.5,63.2,0.535,1263509.5,1263509.5,47238,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825619,365768.00
04/09/2019 12:00,2,2.135,ACTIVE,214.41,357.68,60.038,1554825604,"201051344000469","174011545737251",30.67,11.70,0,318.91,390.74,66.4,62.2,0.561,1242137.7,1242137.7,15531,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825620,365769.00
04/09/2019 12:00,2,2.182,ACTIVE,213.96,355.88,60.070,1554825604,"201051344000585","174011545737251",30.91,13.30,0,318.00,390.74,68.3,64.0,0.557,1262767.9,1262767.9,23465,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825620,365770.00
04/09/2019 12:00,2,2.102,ACTIVE,214.87,357.98,60.033,1554825604,"201051344000853","174011545737251",31.25,12.70,0,320.41,394.35,66.5,62.3,0.530,1265526.4,1265526.4,15131,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825621,365771.00
04/09/2019 12:00,2,2.053,ACTIVE,213.29,355.58,60.033,1554825604,"201051344001145","174011545737251",31.53,10.70,0,321.31,391.34,65.5,61.3,0.544,1265281.5,1265281.5,23383,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825622,365772.00
04/09/2019 12:00,2,2.143,ACTIVE,213.74,356.48,60.017,1554825604,"201051344000438","174011545737251",31.25,13.00,0,319.81,394.05,67.9,63.6,0.566,1258025.3,1258025.3,23417,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825623,365773.00
04/09/2019 12:00,2,2.141,ACTIVE,213.51,354.07,60.038,1554825604,"201051344001135","174011545737251",31.11,15.80,0,320.11,388.94,67.5,63.2,0.535,1244965.0,1244965.0,23370,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825624,365774.00
04/09/2019 12:00,2,2.082,ACTIVE,214.19,356.78,60.038,1554825604,"201051344000983","174011545737251",31.13,12.30,0,320.11,393.15,65.7,61.4,0.561,1263677.0,1263677.0,15130,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825625,365775.00
04/09/2019 12:00,2,2.137,ACTIVE,213.74,354.97,60.033,1554825604,"201051344001203","174011545737251",30.81,14.70,0,317.10,389.84,66.7,62.5,0.544,1252692.4,1252692.4,23423,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825626,365776.00
04/09/2019 12:00,2,2.053,ACTIVE,213.29,354.97,60.033,1554825604,"201051344001230","174011545737251",31.35,11.70,0,322.21,391.64,65.2,61.0,0.526,1249651.3,1249651.3,23242,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825627,365777.00
04/09/2019 12:00,2,2.109,ACTIVE,213.06,356.48,60.033,1554825604,"201051344000646","174011545737251",31.13,13.30,0,318.91,389.84,66.5,62.3,0.557,1242632.1,1242632.1,23391,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825628,365778.00
04/09/2019 12:00,2,2.127,ACTIVE,213.74,355.88,60.033,1554825604,"201051344000867","174011545737251",30.65,13.00,0,318.00,390.14,66.0,61.8,0.530,1240921.5,1240921.5,47319,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825629,365779.00
04/09/2019 12:00,2,2.107,ACTIVE,214.19,356.78,60.001,1554825604,"201051344000633","174011545737251",30.85,17.80,0,320.11,388.94,65.9,61.6,0.521,1239758.7,1239758.7,47365,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825630,365780.00
04/09/2019 12:00,2,2.127,ACTIVE,213.06,355.28,60.028,1554825604,"201051344000955","174011545737251",31.31,13.70,0,319.81,391.34,67.4,63.2,0.566,1262439.9,1262439.9,23412,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825631,365781.00
04/09/2019 12:00,2,2.098,ACTIVE,214.19,355.58,60.028,1554825604,"201051344000648","174011545737251",30.59,11.70,0,321.01,391.94,65.0,60.9,0.526,1253600.4,1253600.4,46873,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825632,365782.00
04/09/2019 12:00,2,2.115,ACTIVE,214.41,357.38,60.033,1554825604,"201051344000645","174011545737251",30.47,12.30,0,321.91,391.04,65.3,61.1,0.521,1258392.2,1258392.2,46834,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825633,365783.00
04/09/2019 12:00,2,2.090,ACTIVE,214.19,356.48,60.022,1554825604,"201051344000569","174011545737251",31.25,11.70,0,318.00,390.74,66.1,61.9,0.544,1274436.5,1274436.5,15048,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825634,365784.00
04/09/2019 12:00,2,2.109,ACTIVE,214.64,361.89,60.028,1554825604,"179051228000119","174011545737251",31.55,15.00,0,319.21,398.86,67.4,63.2,0.544,61657.0,61657.0,15137,0,0,0,L,46974696,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554825635,365785.00
04/09/2019 12:15,2,2.410,ACTIVE,214.64,360.99,60.012,1554826504,"201051344000579","174011545737251",31.49,13.30,0,335.44,395.25,76.9,72.3,0.632,1274161.1,1274161.1,15499,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826505,365786.00
04/09/2019 12:15,2,2.451,ACTIVE,214.19,357.98,60.006,1554826504,"201051344001025","174011545737251",31.11,15.30,0,333.63,389.54,77.3,72.7,0.619,1256574.9,1256574.9,23425,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826506,365787.00
04/09/2019 12:15,2,2.336,ACTIVE,214.41,360.69,60.006,1554826504,"201051344001093","174011545737251",31.73,11.70,0,334.24,388.94,75.1,70.5,0.592,1240643.8,1240643.8,23459,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826507,365788.00
04/09/2019 12:15,2,2.357,ACTIVE,214.64,360.69,60.012,1554826504,"201051344000458","174011545737251",31.65,12.30,0,335.14,393.75,75.6,71.0,0.632,1257493.8,1257493.8,15246,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826508,365789.00
04/09/2019 12:15,2,2.396,ACTIVE,213.96,358.28,59.980,1554826504,"201051344000890","174011545737251",31.53,13.00,0,333.03,390.74,76.5,71.9,0.628,1255169.9,1255169.9,23376,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826509,365790.00
04/09/2019 12:15,2,2.422,ACTIVE,214.64,354.97,59.996,1554826504,"201051344000988","174011545737251",20.57,11.70,0,334.84,379.02,50.5,46.8,0.415,971808.4,971808.4,15568,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826511,365791.00
04/09/2019 12:15,2,2.355,ACTIVE,214.64,359.18,60.006,1554826504,"201051344000582","174011545737251",31.39,11.70,0,334.84,390.14,74.9,70.4,0.601,1234334.2,1234334.2,23347,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826512,365792.00
04/09/2019 12:15,2,2.414,ACTIVE,214.19,359.78,60.001,1554826504,"201051344000868","174011545737251",31.33,10.30,0,333.93,389.84,76.6,72.0,0.628,1242615.9,1242615.9,47297,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826513,365793.00
04/09/2019 12:15,2,2.402,ACTIVE,214.87,360.38,60.006,1554826504,"201051344000576","174011545737251",31.15,10.70,0,334.84,394.95,75.8,71.3,0.623,1260799.1,1260799.1,19330,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826514,365794.00
04/09/2019 12:15,2,2.377,ACTIVE,214.64,359.78,59.990,1554826504,"201051344001158","174011545737251",31.51,12.30,0,333.63,395.25,75.8,71.3,0.623,1237626.9,1237626.9,15556,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826514,365795.00
04/09/2019 12:15,2,2.320,ACTIVE,214.41,358.88,59.990,1554826504,"201051344000917","174011545737251",31.43,13.00,0,333.33,390.14,73.8,69.3,0.614,1252431.5,1252431.5,23226,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826515,365796.00
04/09/2019 12:15,2,2.434,ACTIVE,214.19,351.67,60.006,1554826504,"201051344000417","174011545737251",20.46,13.70,0,333.03,374.51,50.4,46.8,0.411,1006445.0,1006445.0,23416,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826516,365797.00
04/09/2019 12:15,2,2.389,ACTIVE,213.96,357.98,60.001,1554826504,"201051344000685","174011545737251",31.21,11.70,0,332.43,389.24,75.5,71.0,0.650,1256976.6,1256976.6,23439,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826517,365798.00
04/09/2019 12:15,2,2.432,ACTIVE,214.64,357.98,59.996,1554826504,"201051344000651","174011545737251",31.19,12.70,0,334.84,392.55,76.8,72.2,0.628,1249717.6,1249717.6,23409,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826518,365799.00
04/09/2019 12:15,2,2.438,ACTIVE,213.74,359.78,60.001,1554826504,"201051344000594","174011545737251",31.15,15.30,0,332.13,389.84,77.0,72.3,0.614,1263526.1,1263526.1,47239,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826519,365800.00
04/09/2019 12:15,2,2.402,ACTIVE,214.64,360.69,60.001,1554826504,"201051344000469","174011545737251",31.41,10.70,0,334.24,395.25,76.4,71.8,0.645,1242154.2,1242154.2,15532,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826520,365801.00
04/09/2019 12:15,2,2.473,ACTIVE,214.41,358.28,60.006,1554826504,"201051344000585","174011545737251",31.13,13.30,0,333.63,391.04,78.0,73.4,0.636,1262784.8,1262784.8,23466,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826521,365802.00
04/09/2019 12:15,2,2.404,ACTIVE,215.09,360.99,59.996,1554826504,"201051344000853","174011545737251",31.51,11.70,0,335.74,395.85,76.8,72.2,0.610,1265543.0,1265543.0,15132,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826522,365803.00
