ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 12:15,2,2.330,ACTIVE,213.96,357.98,60.001,1554826504,"201051344001145","174011545737251",31.55,10.70,0,334.84,390.14,74.5,69.9,0.619,1265297.7,1265297.7,23384,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826523,365804.00
04/09/2019 12:15,2,2.420,ACTIVE,214.19,359.78,59.990,1554826504,"201051344000438","174011545737251",31.49,13.00,0,333.33,393.75,77.2,72.6,0.632,1258042.1,1258042.1,23418,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826524,365805.00
04/09/2019 12:15,2,2.428,ACTIVE,214.19,357.68,60.006,1554826504,"201051344001135","174011545737251",31.31,15.80,0,333.03,388.94,77.0,72.4,0.605,1244981.7,1244981.7,23371,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826525,365806.00
04/09/2019 12:15,2,2.373,ACTIVE,214.41,359.78,59.996,1554826504,"201051344000983","174011545737251",31.53,11.30,0,334.84,393.75,75.8,71.2,0.636,1263693.4,1263693.4,15131,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826526,365807.00
04/09/2019 12:15,2,2.395,ACTIVE,214.41,357.98,60.001,1554826504,"201051344001203","174011545737251",31.43,15.00,0,333.33,389.54,76.3,71.7,0.614,1252708.9,1252708.9,23424,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826527,365808.00
04/09/2019 12:15,2,2.324,ACTIVE,213.74,358.58,59.996,1554826504,"201051344001230","174011545737251",31.57,11.70,0,331.83,389.84,74.3,69.8,0.605,1249667.4,1249667.4,23243,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826528,365809.00
04/09/2019 12:15,2,2.408,ACTIVE,213.74,358.58,60.001,1554826504,"201051344000646","174011545737251",31.21,13.30,0,332.73,389.54,76.1,71.5,0.636,1242648.6,1242648.6,23392,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826529,365810.00
04/09/2019 12:15,2,2.416,ACTIVE,214.41,359.18,59.990,1554826504,"201051344000867","174011545737251",31.09,12.70,0,333.33,389.54,76.1,71.5,0.610,1240938.0,1240938.0,47320,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826529,365811.00
04/09/2019 12:15,2,2.396,ACTIVE,214.64,359.78,59.985,1554826504,"201051344000633","174011545737251",31.23,17.50,0,334.54,392.85,75.8,71.3,0.610,1239775.1,1239775.1,47366,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826530,365812.00
04/09/2019 12:15,2,2.406,ACTIVE,213.74,360.69,59.996,1554826504,"201051344000955","174011545737251",31.73,13.30,0,332.43,390.44,77.4,72.8,0.650,1262456.6,1262456.6,23413,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826531,365813.00
04/09/2019 12:15,2,2.369,ACTIVE,214.41,360.08,59.985,1554826504,"201051344000648","174011545737251",31.43,10.70,0,334.84,392.85,75.4,70.9,0.610,1253616.7,1253616.7,46874,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826532,365814.00
04/09/2019 12:15,2,2.396,ACTIVE,214.64,359.48,59.990,1554826504,"201051344000645","174011545737251",31.35,11.30,0,335.44,394.35,76.2,71.6,0.614,1258408.6,1258408.6,46835,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826533,365815.00
04/09/2019 12:15,2,2.416,ACTIVE,214.41,359.78,60.001,1554826504,"201051344000569","174011545737251",31.41,10.30,0,334.24,394.35,76.9,72.3,0.619,1274453.2,1274453.2,15049,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826534,365816.00
04/09/2019 12:15,2,2.447,ACTIVE,214.87,366.40,59.990,1554826504,"179051228000119","174011545737251",31.49,13.70,0,334.54,394.95,78.1,73.5,0.672,61674.0,61674.0,15138,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554826535,365817.00
04/09/2019 12:30,2,3.676,ACTIVE,215.09,351.67,60.012,1554827404,"201051344000579","174011545737251",31.07,15.80,0,331.53,397.66,115.6,109.7,0.539,1274183.1,1274183.1,15500,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827405,365818.00
04/09/2019 12:30,2,3.711,ACTIVE,214.19,350.17,60.001,1554827404,"201051344001025","174011545737251",30.99,18.30,0,334.24,391.94,116.5,110.5,0.513,1256597.1,1256597.1,23426,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827406,365819.00
04/09/2019 12:30,2,3.566,ACTIVE,214.41,349.86,59.985,1554827404,"201051344001093","174011545737251",31.29,13.00,0,331.23,393.45,113.0,107.2,0.513,1240665.4,1240665.4,23460,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827407,365820.00
04/09/2019 12:30,2,3.643,ACTIVE,214.64,350.47,60.006,1554827404,"201051344000458","174011545737251",30.83,15.00,0,333.93,395.85,113.7,107.8,0.539,1257515.5,1257515.5,15247,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827408,365821.00
04/09/2019 12:30,2,3.623,ACTIVE,213.74,348.66,59.985,1554827404,"201051344000890","174011545737251",31.19,14.70,0,334.24,391.34,114.4,108.5,0.526,1255191.8,1255191.8,23377,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827409,365822.00
04/09/2019 12:30,2,3.691,ACTIVE,214.64,357.98,59.996,1554827404,"201051344000988","174011545737251",20.30,12.30,0,323.11,395.25,75.8,71.3,0.641,971822.8,971822.8,15569,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827410,365823.00
04/09/2019 12:30,2,3.580,ACTIVE,214.87,351.67,60.001,1554827404,"201051344000582","174011545737251",31.05,13.30,0,333.33,392.55,112.5,106.7,0.521,1234355.8,1234355.8,23348,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827411,365824.00
04/09/2019 12:30,2,3.650,ACTIVE,213.96,348.96,59.990,1554827404,"201051344000868","174011545737251",31.13,12.00,0,330.93,391.64,115.1,109.2,0.535,1242638.0,1242638.0,47298,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827412,365825.00
04/09/2019 12:30,2,3.633,ACTIVE,214.87,351.67,59.996,1554827404,"201051344000576","174011545737251",31.01,12.30,0,333.33,397.35,114.2,108.3,0.530,1260821.1,1260821.1,19331,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827413,365826.00
04/09/2019 12:30,2,3.656,ACTIVE,214.87,350.17,59.996,1554827404,"201051344001158","174011545737251",30.83,14.30,0,330.33,397.35,114.2,108.3,0.535,1237648.8,1237648.8,15557,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827414,365827.00
04/09/2019 12:30,2,3.527,ACTIVE,214.64,349.86,59.990,1554827404,"201051344000917","174011545737251",30.97,15.30,0,331.53,393.15,110.6,104.8,0.499,1252452.9,1252452.9,23227,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827415,365828.00
04/09/2019 12:30,2,3.643,ACTIVE,214.19,356.18,59.975,1554827404,"201051344000417","174011545737251",20.22,14.00,0,323.11,388.34,74.6,70.1,0.623,1006459.3,1006459.3,23417,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827416,365829.00
04/09/2019 12:30,2,3.596,ACTIVE,213.96,350.17,59.996,1554827404,"201051344000685","174011545737251",30.97,15.30,0,333.33,390.44,112.7,106.9,0.544,1256998.4,1256998.4,23440,0,0,0,L,1122011218,1,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827416,365830.00
04/09/2019 12:30,2,3.650,ACTIVE,214.64,350.77,59.996,1554827404,"201051344000651","174011545737251",30.97,15.30,0,329.43,393.75,114.4,108.5,0.513,1249739.8,1249739.8,23410,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827417,365831.00
04/09/2019 12:30,2,3.617,ACTIVE,213.51,349.26,59.990,1554827404,"201051344000594","174011545737251",31.17,17.80,0,332.13,392.25,114.3,108.4,0.513,1263548.4,1263548.4,47240,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827418,365832.00
04/09/2019 12:30,2,3.572,ACTIVE,214.87,352.57,60.028,1554827404,"201051344000469","174011545737251",31.21,13.00,0,332.13,397.35,112.9,107.0,0.544,1242176.3,1242176.3,15533,0,0,0,L,1122011218,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827419,365833.00
04/09/2019 12:30,2,3.631,ACTIVE,214.64,351.37,59.985,1554827404,"201051344000585","174011545737251",31.17,15.50,0,333.33,391.04,114.7,108.7,0.539,1262807.2,1262807.2,23467,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827420,365834.00
04/09/2019 12:30,2,3.576,ACTIVE,215.09,350.77,59.990,1554827404,"201051344000853","174011545737251",31.33,13.70,0,334.24,397.35,113.5,107.6,0.521,1265565.2,1265565.2,15133,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827421,365835.00
04/09/2019 12:30,2,3.465,ACTIVE,213.96,350.77,59.964,1554827404,"201051344001145","174011545737251",31.51,12.30,0,333.33,393.15,110.6,104.8,0.513,1265319.2,1265319.2,23385,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827422,365836.00
04/09/2019 12:30,2,3.580,ACTIVE,214.41,351.07,60.001,1554827404,"201051344000438","174011545737251",31.35,15.50,0,334.84,393.45,113.7,107.8,0.517,1258064.4,1258064.4,23419,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827423,365837.00
04/09/2019 12:30,2,3.600,ACTIVE,214.19,349.26,60.001,1554827404,"201051344001135","174011545737251",30.91,19.00,0,332.43,390.14,112.7,106.8,0.508,1245003.9,1245003.9,23372,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827424,365838.00
04/09/2019 12:30,2,3.510,ACTIVE,214.64,350.77,59.990,1554827404,"201051344000983","174011545737251",31.37,13.30,0,333.33,395.55,111.5,105.7,0.530,1263715.4,1263715.4,15132,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827425,365839.00
04/09/2019 12:30,2,3.570,ACTIVE,214.64,349.56,59.964,1554827404,"201051344001203","174011545737251",30.93,17.30,0,330.63,391.34,111.8,106.0,0.513,1252731.0,1252731.0,23425,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827426,365840.00
04/09/2019 12:30,2,3.441,ACTIVE,213.74,349.86,59.996,1554827404,"201051344001230","174011545737251",31.37,13.70,0,333.93,392.85,109.4,103.7,0.504,1249688.9,1249688.9,23244,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827427,365841.00
04/09/2019 12:30,2,3.537,ACTIVE,213.74,349.26,60.028,1554827404,"201051344000646","174011545737251",31.17,15.50,0,331.53,391.04,111.7,105.9,0.521,1242670.6,1242670.6,23393,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827428,365842.00
04/09/2019 12:30,2,3.551,ACTIVE,214.19,348.66,59.990,1554827404,"201051344000867","174011545737251",31.13,15.30,0,331.83,391.64,111.9,106.1,0.513,1240960.1,1240960.1,47321,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827429,365843.00
04/09/2019 12:30,2,3.543,ACTIVE,214.19,349.56,59.996,1554827404,"201051344000633","174011545737251",31.21,21.00,0,332.43,394.35,112.0,106.2,0.526,1239797.1,1239797.1,47367,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827430,365844.00
04/09/2019 12:30,2,3.600,ACTIVE,213.74,348.66,60.006,1554827404,"201051344000955","174011545737251",31.09,19.30,0,334.24,392.55,113.4,107.5,0.521,1262479.0,1262479.0,23414,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827431,365845.00
04/09/2019 12:30,2,3.486,ACTIVE,214.19,350.47,59.975,1554827404,"201051344000648","174011545737251",31.47,13.00,0,333.03,395.85,111.2,105.4,0.521,1253638.6,1253638.6,46875,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827432,365846.00
04/09/2019 12:30,2,3.605,ACTIVE,214.64,349.56,59.980,1554827404,"201051344000645","174011545737251",30.71,13.30,0,333.63,396.75,112.2,106.3,0.504,1258430.7,1258430.7,46836,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827433,365847.00
04/09/2019 12:30,2,3.574,ACTIVE,214.41,349.86,59.996,1554827404,"201051344000569","174011545737251",31.13,12.30,0,331.53,396.75,112.7,106.9,0.526,1274475.5,1274475.5,15050,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827433,365848.00
04/09/2019 12:30,2,3.576,ACTIVE,214.64,355.28,59.980,1554827404,"179051228000119","174011545737251",31.47,16.30,0,332.13,396.15,114.0,108.1,0.544,61696.6,61696.6,15139,0,0,0,L,46974696,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554827434,365849.00
04/09/2019 12:45,2,3.830,ACTIVE,216.00,352.57,59.969,1554828304,"201051344000579","174011545737251",31.29,17.00,0,333.63,385.93,121.4,115.3,0.566,1274213.2,1274213.2,15501,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828305,365850.00
04/09/2019 12:45,2,3.871,ACTIVE,216.00,351.67,59.980,1554828304,"201051344001025","174011545737251",31.11,22.30,0,333.33,384.43,121.9,115.7,0.535,1256627.3,1256627.3,23427,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828306,365851.00
04/09/2019 12:45,2,3.740,ACTIVE,216.22,352.27,59.975,1554828304,"201051344001093","174011545737251",31.21,15.00,0,333.63,384.73,118.2,112.2,0.535,1240694.6,1240694.6,23461,0,0,0,L,1122011218,1,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828307,365852.00
04/09/2019 12:45,2,3.818,ACTIVE,215.77,351.67,59.975,1554828304,"201051344000458","174011545737251",31.11,15.80,0,333.63,385.33,120.3,114.2,0.566,1257545.4,1257545.4,15248,0,0,0,L,1122011218,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828308,365853.00
04/09/2019 12:45,2,3.836,ACTIVE,215.54,351.97,59.996,1554828304,"201051344000890","174011545737251",30.87,17.00,0,333.03,384.73,120.0,113.9,0.548,1255221.5,1255221.5,23378,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828309,365854.00
04/09/2019 12:45,2,3.928,ACTIVE,216.00,349.86,59.975,1554828304,"201051344000988","174011545737251",20.12,15.00,0,316.80,391.64,80.0,75.3,0.376,971842.5,971842.5,15570,0,0,0,L,1122011218,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828310,365855.00
04/09/2019 12:45,2,3.770,ACTIVE,216.67,353.47,59.975,1554828304,"201051344000582","174011545737251",30.97,15.50,0,333.63,386.23,118.2,112.2,0.544,1234385.1,1234385.1,23349,0,0,0,L,1122011218,1,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828311,365856.00
04/09/2019 12:45,2,3.854,ACTIVE,215.09,351.67,60.017,1554828304,"201051344000868","174011545737251",31.09,13.70,0,332.73,385.93,121.3,115.2,0.552,1242668.2,1242668.2,47299,0,0,0,L,1122011218,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828312,365857.00
04/09/2019 12:45,2,3.779,ACTIVE,216.22,352.57,59.980,1554828304,"201051344000576","174011545737251",31.47,13.70,0,333.63,389.54,120.5,114.3,0.561,1260851.0,1260851.0,19332,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828313,365858.00
04/09/2019 12:45,2,3.857,ACTIVE,216.00,352.57,59.990,1554828304,"201051344001158","174011545737251",30.73,15.80,0,333.33,385.33,120.0,113.9,0.557,1237678.7,1237678.7,15558,0,0,0,L,1122011218,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828314,365859.00
04/09/2019 12:45,2,3.709,ACTIVE,216.22,352.57,59.990,1554828304,"201051344000917","174011545737251",31.01,17.50,0,332.13,385.03,116.4,110.5,0.530,1252481.9,1252481.9,23228,0,0,0,L,1122011218,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828315,365860.00
04/09/2019 12:45,2,3.840,ACTIVE,215.77,348.66,59.975,1554828304,"201051344000417","174011545737251",20.20,17.00,0,318.61,390.74,78.5,73.8,0.362,1006478.6,1006478.6,23418,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828316,365861.00
04/09/2019 12:45,2,3.775,ACTIVE,215.32,352.57,59.975,1554828304,"201051344000685","174011545737251",31.11,15.80,0,333.63,384.43,119.0,112.9,0.575,1257028.0,1257028.0,23441,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828317,365862.00
04/09/2019 12:45,2,3.887,ACTIVE,216.22,351.97,59.975,1554828304,"201051344000651","174011545737251",30.65,16.70,0,333.93,385.33,120.6,114.5,0.552,1249769.8,1249769.8,23411,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828317,365863.00
04/09/2019 12:45,2,3.842,ACTIVE,214.64,351.37,59.969,1554828304,"201051344000594","174011545737251",31.17,20.00,0,332.43,385.03,121.2,115.1,0.544,1263578.6,1263578.6,47241,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828318,365864.00
04/09/2019 12:45,2,3.830,ACTIVE,216.00,351.37,59.975,1554828304,"201051344000469","174011545737251",31.11,14.00,0,332.43,385.93,120.6,114.5,0.579,1242206.4,1242206.4,15534,0,0,0,L,1122011218,1,122.01,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828319,365865.00
04/09/2019 12:45,2,3.896,ACTIVE,216.22,352.57,59.980,1554828304,"201051344000585","174011545737251",30.89,17.00,0,333.03,385.63,121.9,115.7,0.557,1262837.5,1262837.5,23468,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828320,365866.00
04/09/2019 12:45,2,3.840,ACTIVE,216.67,353.77,59.969,1554828304,"201051344000853","174011545737251",31.27,15.30,0,334.24,388.94,121.5,115.4,0.557,1265595.5,1265595.5,15134,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828321,365867.00
04/09/2019 12:45,2,3.688,ACTIVE,215.54,352.27,59.969,1554828304,"201051344001145","174011545737251",31.33,14.30,0,333.63,384.73,117.0,111.1,0.544,1265348.4,1265348.4,23386,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828322,365868.00
04/09/2019 12:45,2,3.812,ACTIVE,216.22,352.87,59.980,1554828304,"201051344000438","174011545737251",31.25,17.30,0,333.63,385.63,120.6,114.5,0.557,1258094.4,1258094.4,23420,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828323,365869.00
04/09/2019 12:45,2,3.834,ACTIVE,216.00,351.37,59.980,1554828304,"201051344001135","174011545737251",30.95,21.80,0,333.33,385.33,120.2,114.1,0.548,1245033.8,1245033.8,23373,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828324,365870.00
04/09/2019 12:45,2,3.812,ACTIVE,216.00,352.27,59.985,1554828304,"201051344000983","174011545737251",31.11,13.30,0,333.33,388.64,120.1,114.0,0.566,1263745.4,1263745.4,15133,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828325,365871.00
04/09/2019 12:45,2,3.789,ACTIVE,216.22,351.97,59.990,1554828304,"201051344001203","174011545737251",31.15,20.00,0,333.03,385.03,119.6,113.5,0.548,1252760.8,1252760.8,23426,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828326,365872.00
04/09/2019 12:45,2,3.715,ACTIVE,215.54,351.37,59.980,1554828304,"201051344001230","174011545737251",30.89,15.80,0,333.33,386.23,116.2,110.2,0.535,1249718.0,1249718.0,23245,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828327,365873.00
04/09/2019 12:45,2,3.764,ACTIVE,215.54,352.87,60.001,1554828304,"201051344000646","174011545737251",31.19,17.80,0,333.03,385.33,118.8,112.8,0.552,1242700.3,1242700.3,23394,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828328,365874.00
04/09/2019 12:45,2,3.793,ACTIVE,215.54,351.07,59.980,1554828304,"201051344000867","174011545737251",31.13,16.00,0,333.33,385.03,119.6,113.5,0.535,1240990.0,1240990.0,47322,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828329,365875.00
04/09/2019 12:45,2,3.783,ACTIVE,215.77,353.47,59.953,1554828304,"201051344000633","174011545737251",31.15,21.50,0,332.43,384.43,119.3,113.2,0.552,1239827.0,1239827.0,47368,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828330,365876.00
04/09/2019 12:45,2,3.832,ACTIVE,215.32,349.56,60.006,1554828304,"201051344000955","174011545737251",30.97,22.00,0,330.93,386.23,120.2,114.1,0.548,1262509.1,1262509.1,23415,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828331,365877.00
04/09/2019 12:45,2,3.754,ACTIVE,215.77,352.27,59.985,1554828304,"201051344000648","174011545737251",31.15,13.70,0,333.33,385.03,118.4,112.4,0.548,1253668.3,1253668.3,46876,0,0,0,L,1122011218,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828332,365878.00
04/09/2019 12:45,2,3.791,ACTIVE,216.00,352.87,59.990,1554828304,"201051344000645","174011545737251",31.23,14.30,0,333.63,385.93,120.0,113.9,0.548,1258460.8,1258460.8,46837,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828333,365879.00
04/09/2019 12:45,2,3.805,ACTIVE,216.00,353.47,60.028,1554828304,"201051344000569","174011545737251",31.47,13.00,0,333.03,387.14,121.3,115.2,0.566,1274505.9,1274505.9,15052,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828335,365880.00
04/09/2019 12:45,2,3.850,ACTIVE,216.00,357.68,59.985,1554828304,"179051228000119","174011545737251",31.41,17.30,0,335.44,390.44,122.4,116.2,0.579,61727.3,61727.3,15140,0,0,0,L,46974696,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554828335,365881.00
04/09/2019 13:00,2,2.770,ACTIVE,214.87,346.86,59.959,1554829204,"201051344000579","174011545737251",31.07,18.70,0,333.93,399.76,87.2,82.3,0.407,1274242.6,1274242.6,15502,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829206,365882.00
04/09/2019 13:00,2,2.814,ACTIVE,213.96,345.96,59.990,1554829204,"201051344001025","174011545737251",30.65,23.50,0,333.03,393.45,87.4,82.4,0.376,1256656.9,1256656.9,23428,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829207,365883.00
04/09/2019 13:00,2,2.691,ACTIVE,213.96,346.86,59.980,1554829204,"201051344001093","174011545737251",31.09,15.80,0,332.73,393.75,84.8,79.9,0.380,1240723.3,1240723.3,23462,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829208,365884.00
04/09/2019 13:00,2,2.740,ACTIVE,214.64,346.86,59.990,1554829204,"201051344000458","174011545737251",31.01,16.30,0,333.93,399.46,86.1,81.2,0.407,1257574.5,1257574.5,15249,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829209,365885.00
04/09/2019 13:00,2,2.770,ACTIVE,213.51,346.26,59.990,1554829204,"201051344000890","174011545737251",30.83,17.50,0,332.73,393.15,86.5,81.6,0.393,1255250.7,1255250.7,23379,0,0,0,L,1122011218,1,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829210,365886.00
04/09/2019 13:00,2,2.791,ACTIVE,214.64,353.77,59.990,1554829204,"201051344000988","174011545737251",20.20,15.00,0,319.21,389.24,57.1,53.2,0.473,971861.7,971861.7,15571,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829211,365887.00
04/09/2019 13:00,2,2.707,ACTIVE,214.19,347.76,60.001,1554829204,"201051344000582","174011545737251",30.93,16.00,0,333.03,395.55,84.8,80.0,0.389,1234413.8,1234413.8,23350,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829212,365888.00
04/09/2019 13:00,2,2.756,ACTIVE,213.96,345.96,59.985,1554829204,"201051344000868","174011545737251",31.11,14.30,0,333.63,396.15,86.8,81.9,0.398,1242697.6,1242697.6,47300,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829213,365889.00
04/09/2019 13:00,2,2.744,ACTIVE,214.87,348.36,60.001,1554829204,"201051344000576","174011545737251",31.03,13.70,0,333.63,400.06,86.2,81.3,0.402,1260880.2,1260880.2,19333,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829214,365890.00
04/09/2019 13:00,2,2.752,ACTIVE,214.64,346.86,60.006,1554829204,"201051344001158","174011545737251",30.85,17.00,0,333.33,400.06,86.0,81.1,0.402,1237707.8,1237707.8,15559,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829215,365891.00
04/09/2019 13:00,2,2.674,ACTIVE,213.96,346.86,59.990,1554829204,"201051344000917","174011545737251",30.93,18.00,0,331.23,394.05,83.8,78.9,0.376,1252510.2,1252510.2,23229,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829215,365892.00
04/09/2019 13:00,2,2.795,ACTIVE,213.51,350.47,60.022,1554829204,"201051344000417","174011545737251",20.06,16.70,0,320.71,387.44,56.8,52.9,0.477,1006497.5,1006497.5,23419,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829216,365893.00
04/09/2019 13:00,2,2.754,ACTIVE,213.51,346.86,59.996,1554829204,"201051344000685","174011545737251",30.36,16.30,0,332.13,393.15,84.7,79.8,0.411,1257056.8,1257056.8,23442,0,0,0,L,1122011218,1,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829217,365894.00
04/09/2019 13:00,2,2.754,ACTIVE,213.96,347.16,59.996,1554829204,"201051344000651","174011545737251",31.17,17.30,0,333.03,397.96,86.9,81.9,0.384,1249799.1,1249799.1,23412,0,0,0,L,1122011218,1,123.36,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829218,365895.00
04/09/2019 13:00,2,2.783,ACTIVE,213.51,345.66,59.990,1554829204,"201051344000594","174011545737251",30.95,22.00,0,332.43,394.05,87.2,82.3,0.393,1263608.0,1263608.0,47242,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829219,365896.00
04/09/2019 13:00,2,2.746,ACTIVE,214.64,346.86,60.006,1554829204,"201051344000469","174011545737251",31.25,14.30,0,333.03,400.36,86.9,82.0,0.411,1242235.6,1242235.6,15535,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829220,365897.00
04/09/2019 13:00,2,2.805,ACTIVE,213.96,347.16,60.012,1554829204,"201051344000585","174011545737251",31.13,17.80,0,332.73,397.05,88.4,83.4,0.407,1262867.1,1262867.1,23469,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829221,365898.00
04/09/2019 13:00,2,2.785,ACTIVE,215.09,348.06,59.990,1554829204,"201051344000853","174011545737251",31.09,15.50,0,334.84,399.76,87.8,82.8,0.415,1265624.9,1265624.9,15135,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829222,365899.00
04/09/2019 13:00,2,2.705,ACTIVE,213.51,345.36,59.996,1554829204,"201051344001145","174011545737251",30.91,14.00,0,333.03,394.35,84.7,79.8,0.389,1265376.9,1265376.9,23387,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829223,365900.00
04/09/2019 13:00,2,2.787,ACTIVE,213.74,348.06,59.969,1554829204,"201051344000438","174011545737251",31.09,18.30,0,333.03,394.95,87.8,82.9,0.411,1258123.8,1258123.8,23421,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829224,365901.00
04/09/2019 13:00,2,2.791,ACTIVE,213.74,345.36,59.996,1554829204,"201051344001135","174011545737251",30.93,22.50,0,333.33,393.15,87.5,82.5,0.389,1245063.0,1245063.0,23374,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829225,365902.00
04/09/2019 13:00,2,2.744,ACTIVE,214.64,348.66,59.969,1554829204,"201051344000983","174011545737251",31.35,15.00,0,333.63,399.46,87.2,82.2,0.411,1263774.5,1263774.5,15134,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829226,365903.00
04/09/2019 13:00,2,2.795,ACTIVE,213.96,345.96,59.990,1554829204,"201051344001203","174011545737251",30.59,21.80,0,333.03,394.05,86.7,81.7,0.393,1252789.8,1252789.8,23427,0,0,0,L,1122011218,1,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829227,365904.00
04/09/2019 13:00,2,2.711,ACTIVE,213.29,345.06,59.990,1554829204,"201051344001230","174011545737251",30.85,16.00,0,332.13,394.95,84.7,79.8,0.389,1249746.3,1249746.3,23246,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829228,365905.00
04/09/2019 13:00,2,2.779,ACTIVE,213.29,346.56,59.985,1554829204,"201051344000646","174011545737251",30.79,20.00,0,330.33,394.35,86.7,81.8,0.402,1242729.2,1242729.2,23395,0,0,0,L,1122011218,1,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829228,365906.00
04/09/2019 13:00,2,2.768,ACTIVE,214.19,345.36,59.990,1554829204,"201051344000867","174011545737251",31.03,17.30,0,333.03,397.96,87.0,82.0,0.393,1241019.1,1241019.1,47323,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829229,365907.00
04/09/2019 13:00,2,2.789,ACTIVE,214.41,348.06,60.006,1554829204,"201051344000633","174011545737251",30.65,22.50,0,332.73,403.67,86.6,81.7,0.393,1239856.0,1239856.0,47369,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829230,365908.00
04/09/2019 13:00,2,2.801,ACTIVE,213.06,345.66,60.001,1554829204,"201051344000955","174011545737251",31.07,22.30,0,332.73,392.55,88.1,83.1,0.411,1262538.4,1262538.4,23416,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829231,365909.00
04/09/2019 13:00,2,2.725,ACTIVE,213.96,346.56,59.985,1554829204,"201051344000648","174011545737251",31.25,14.70,0,333.03,399.46,86.2,81.3,0.402,1253697.1,1253697.1,46877,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829232,365910.00
04/09/2019 13:00,2,2.805,ACTIVE,214.41,346.86,59.990,1554829204,"201051344000645","174011545737251",30.69,15.30,0,333.63,399.46,87.2,82.3,0.398,1258489.8,1258489.8,46838,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829233,365911.00
04/09/2019 13:00,2,2.746,ACTIVE,214.19,350.47,59.975,1554829204,"201051344000569","174011545737251",31.67,13.70,0,333.33,399.46,88.1,83.1,0.407,1274535.1,1274535.1,15053,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829234,365912.00
04/09/2019 13:00,2,2.809,ACTIVE,214.87,351.37,60.028,1554829204,"179051228000119","174011545737251",31.51,18.00,0,336.34,399.76,89.7,84.6,0.420,61756.8,61756.8,15141,0,0,0,L,46974696,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554829235,365913.00
04/09/2019 13:15,2,2.570,ACTIVE,214.41,346.26,59.996,1554830104,"201051344000579","174011545737251",31.27,18.70,0,334.54,375.41,81.4,76.6,0.371,1274264.6,1274264.6,15503,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830106,365914.00
04/09/2019 13:15,2,2.584,ACTIVE,214.19,346.56,59.996,1554830104,"201051344001025","174011545737251",31.27,24.00,0,333.63,374.21,81.8,77.1,0.358,1256679.0,1256679.0,23429,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830106,365915.00
04/09/2019 13:15,2,2.486,ACTIVE,214.19,350.47,59.980,1554830104,"201051344001093","174011545737251",31.67,16.00,0,333.63,376.62,79.7,75.0,0.354,1240744.7,1240744.7,23463,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830107,365916.00
04/09/2019 13:15,2,2.539,ACTIVE,214.19,345.96,60.006,1554830104,"201051344000458","174011545737251",31.19,15.50,0,334.24,374.51,80.3,75.5,0.376,1257596.2,1257596.2,15250,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830108,365917.00
04/09/2019 13:15,2,2.580,ACTIVE,213.74,346.56,60.001,1554830104,"201051344000890","174011545737251",30.97,17.80,0,333.63,375.71,81.0,76.2,0.367,1255272.5,1255272.5,23380,0,0,0,L,1122011218,1,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830109,365918.00
04/09/2019 13:15,2,2.607,ACTIVE,214.41,351.97,60.006,1554830104,"201051344000988","174011545737251",20.26,13.30,0,332.43,385.93,53.5,49.7,0.442,971876.0,971876.0,15572,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830110,365919.00
04/09/2019 13:15,2,2.527,ACTIVE,214.64,348.06,60.006,1554830104,"201051344000582","174011545737251",30.99,16.00,0,333.93,374.21,79.3,74.7,0.367,1234435.2,1234435.2,23351,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830112,365920.00
04/09/2019 13:15,2,2.570,ACTIVE,213.74,345.36,59.996,1554830104,"201051344000868","174011545737251",31.17,13.30,0,333.03,375.41,81.2,76.4,0.376,1242719.5,1242719.5,47301,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830113,365921.00
04/09/2019 13:15,2,2.539,ACTIVE,214.64,347.46,59.996,1554830104,"201051344000576","174011545737251",31.21,13.30,0,333.63,378.12,80.3,75.6,0.362,1260901.9,1260901.9,19334,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830113,365922.00
04/09/2019 13:15,2,2.576,ACTIVE,214.19,345.66,59.990,1554830104,"201051344001158","174011545737251",30.67,16.30,0,333.93,374.81,80.1,75.4,0.371,1237729.5,1237729.5,15560,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830114,365923.00
04/09/2019 13:15,2,2.496,ACTIVE,214.19,347.46,60.006,1554830104,"201051344000917","174011545737251",31.01,17.80,0,332.43,375.11,78.4,73.8,0.345,1252531.4,1252531.4,23230,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830115,365924.00
04/09/2019 13:15,2,2.570,ACTIVE,213.96,350.77,59.996,1554830104,"201051344000417","174011545737251",20.30,16.00,0,330.33,383.23,52.9,49.1,0.442,1006511.7,1006511.7,23420,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830116,365925.00
04/09/2019 13:15,2,2.555,ACTIVE,213.74,347.16,60.038,1554830104,"201051344000685","174011545737251",30.40,16.30,0,333.33,373.61,78.6,74.0,0.376,1257078.2,1257078.2,23443,0,0,0,L,1122011218,1,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830117,365926.00
04/09/2019 13:15,2,2.570,ACTIVE,214.41,347.16,59.996,1554830104,"201051344000651","174011545737251",31.05,17.30,0,333.93,374.51,80.8,76.0,0.367,1249821.1,1249821.1,23413,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830118,365927.00
04/09/2019 13:15,2,2.539,ACTIVE,213.51,349.26,59.990,1554830104,"201051344000594","174011545737251",31.49,21.50,0,331.83,376.62,81.0,76.3,0.358,1263630.0,1263630.0,47243,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830119,365928.00
04/09/2019 13:15,2,2.568,ACTIVE,214.64,346.56,59.964,1554830104,"201051344000469","174011545737251",31.03,14.30,0,333.93,376.01,80.7,76.0,0.384,1242257.5,1242257.5,15536,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830120,365929.00
04/09/2019 13:15,2,2.600,ACTIVE,214.41,347.16,60.001,1554830104,"201051344000585","174011545737251",31.13,17.80,0,333.33,375.11,82.0,77.2,0.367,1262889.4,1262889.4,23470,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830121,365930.00
04/09/2019 13:15,2,2.561,ACTIVE,214.87,347.16,60.001,1554830104,"201051344000853","174011545737251",31.17,14.70,0,334.54,377.22,80.9,76.1,0.358,1265646.9,1265646.9,15136,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830122,365931.00
04/09/2019 13:15,2,2.484,ACTIVE,213.74,346.86,59.996,1554830104,"201051344001145","174011545737251",31.27,14.70,0,334.84,378.72,78.7,74.1,0.349,1265398.3,1265398.3,23388,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830123,365932.00
04/09/2019 13:15,2,2.574,ACTIVE,213.96,346.56,60.001,1554830104,"201051344000438","174011545737251",31.09,18.70,0,334.24,377.82,81.1,76.4,0.371,1258145.8,1258145.8,23422,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830124,365933.00
04/09/2019 13:15,2,2.580,ACTIVE,213.96,345.06,60.006,1554830104,"201051344001135","174011545737251",30.91,22.30,0,333.63,373.91,80.8,76.1,0.354,1245084.9,1245084.9,23375,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830125,365934.00
04/09/2019 13:15,2,2.477,ACTIVE,214.19,351.97,60.012,1554830104,"201051344000983","174011545737251",31.81,14.00,0,333.93,377.52,79.7,75.0,0.376,1263796.3,1263796.3,15135,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830126,365935.00
04/09/2019 13:15,2,2.570,ACTIVE,214.41,346.86,60.001,1554830104,"201051344001203","174011545737251",30.83,21.50,0,333.63,374.51,80.2,75.5,0.358,1252811.6,1252811.6,23428,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830127,365936.00
04/09/2019 13:15,2,2.479,ACTIVE,213.51,346.56,59.990,1554830104,"201051344001230","174011545737251",31.27,16.70,0,331.83,377.52,78.5,73.9,0.362,1249767.6,1249767.6,23247,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830128,365937.00
04/09/2019 13:15,2,2.541,ACTIVE,213.51,346.56,59.996,1554830104,"201051344000646","174011545737251",30.93,20.30,0,332.73,378.12,79.6,74.9,0.367,1242750.9,1242750.9,23396,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830129,365938.00
04/09/2019 13:15,2,2.520,ACTIVE,213.96,346.26,59.985,1554830104,"201051344000867","174011545737251",31.33,16.30,0,333.63,374.81,80.0,75.3,0.358,1241040.8,1241040.8,47324,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830130,365939.00
04/09/2019 13:15,2,2.504,ACTIVE,214.19,347.76,59.990,1554830104,"201051344000633","174011545737251",31.41,21.80,0,332.13,374.21,79.6,74.9,0.358,1239877.7,1239877.7,47370,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830131,365940.00
04/09/2019 13:15,2,2.561,ACTIVE,213.51,345.36,60.006,1554830104,"201051344000955","174011545737251",31.11,22.30,0,332.43,376.01,80.8,76.0,0.367,1262560.4,1262560.4,23417,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830132,365941.00
04/09/2019 13:15,2,2.506,ACTIVE,213.96,345.36,59.990,1554830104,"201051344000648","174011545737251",31.11,14.00,0,333.93,374.81,79.0,74.3,0.362,1253718.6,1253718.6,46878,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830133,365942.00
04/09/2019 13:15,2,2.543,ACTIVE,214.41,345.96,59.959,1554830104,"201051344000645","174011545737251",30.91,14.00,0,333.63,375.11,79.7,75.0,0.362,1258511.6,1258511.6,46839,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830133,365943.00
04/09/2019 13:15,2,2.523,ACTIVE,214.19,348.36,59.953,1554830104,"201051344000569","174011545737251",31.49,13.00,0,334.54,377.22,80.5,75.8,0.371,1274557.1,1274557.1,15054,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830134,365944.00
04/09/2019 13:15,2,2.576,ACTIVE,214.19,350.47,60.017,1554830104,"179051228000119","174011545737251",31.35,17.50,0,335.14,379.62,81.8,77.1,0.376,61779.1,61779.1,15142,0,0,0,L,46974696,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554830135,365945.00
