ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 13:30,2,1.918,ACTIVE,213.51,355.88,60.001,1554831004,"201051344000579","174011545737251",31.55,15.30,0,319.81,394.65,61.3,57.2,0.508,1274280.9,1274280.9,15504,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831005,365946.00
04/09/2019 13:30,2,1.973,ACTIVE,213.51,354.37,59.996,1554831004,"201051344001025","174011545737251",30.81,19.80,0,318.30,388.34,61.7,57.6,0.482,1256695.4,1256695.4,23430,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831006,365947.00
04/09/2019 13:30,2,1.908,ACTIVE,213.74,355.28,59.990,1554831004,"201051344001093","174011545737251",31.05,13.70,0,318.30,390.14,60.0,56.0,0.473,1240760.7,1240760.7,23464,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831007,365948.00
04/09/2019 13:30,2,1.893,ACTIVE,213.51,353.17,60.006,1554831004,"201051344000458","174011545737251",31.33,12.70,0,322.21,393.75,60.1,56.1,0.504,1257612.3,1257612.3,15251,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831008,365949.00
04/09/2019 13:30,2,1.959,ACTIVE,213.06,353.47,59.996,1554831004,"201051344000890","174011545737251",30.89,14.70,0,318.91,388.64,61.3,57.3,0.491,1255288.8,1255288.8,23381,0,0,0,L,1122011218,1,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831009,365950.00
04/09/2019 13:30,2,1.934,ACTIVE,213.29,348.96,59.990,1554831004,"201051344000988","174011545737251",20.42,12.30,0,331.83,378.12,40.0,36.7,0.331,971886.6,971886.6,15573,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831010,365951.00
04/09/2019 13:30,2,1.908,ACTIVE,214.19,355.28,59.996,1554831004,"201051344000582","174011545737251",30.97,13.30,0,318.00,389.84,60.0,55.9,0.486,1234451.2,1234451.2,23352,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831011,365952.00
04/09/2019 13:30,2,1.936,ACTIVE,212.83,351.97,59.985,1554831004,"201051344000868","174011545737251",31.07,10.70,0,317.40,389.54,60.9,56.9,0.495,1242735.7,1242735.7,47302,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831012,365953.00
04/09/2019 13:30,2,1.908,ACTIVE,213.74,353.47,60.006,1554831004,"201051344000576","174011545737251",31.19,11.30,0,323.41,395.85,60.3,56.3,0.499,1260918.1,1260918.1,19335,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831013,365954.00
04/09/2019 13:30,2,1.910,ACTIVE,213.29,352.57,59.990,1554831004,"201051344001158","174011545737251",31.13,13.70,0,320.41,392.55,60.2,56.2,0.499,1237745.6,1237745.6,15561,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831014,365955.00
04/09/2019 13:30,2,1.861,ACTIVE,213.74,354.37,59.959,1554831004,"201051344000917","174011545737251",31.33,15.50,0,322.51,387.44,59.1,55.1,0.477,1252547.1,1252547.1,23231,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831015,365956.00
04/09/2019 13:30,2,1.975,ACTIVE,213.51,349.26,59.996,1554831004,"201051344000417","174011545737251",20.20,14.30,0,331.23,374.21,40.5,37.1,0.323,1006522.2,1006522.2,23421,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831016,365957.00
04/09/2019 13:30,2,1.910,ACTIVE,213.51,354.97,59.980,1554831004,"201051344000685","174011545737251",31.15,14.00,0,318.91,388.04,60.3,56.3,0.513,1257094.1,1257094.1,23444,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831017,365958.00
04/09/2019 13:30,2,1.928,ACTIVE,213.96,356.18,59.980,1554831004,"201051344000651","174011545737251",31.43,15.00,0,319.51,390.14,61.4,57.3,0.499,1249837.3,1249837.3,23414,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831018,365959.00
04/09/2019 13:30,2,1.938,ACTIVE,212.83,352.87,60.012,1554831004,"201051344000594","174011545737251",31.19,18.30,0,319.21,389.84,61.2,57.2,0.486,1263646.3,1263646.3,47244,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831019,365960.00
04/09/2019 13:30,2,1.900,ACTIVE,213.51,355.58,59.990,1554831004,"201051344000469","174011545737251",31.59,11.30,0,315.90,394.95,60.8,56.8,0.508,1242273.7,1242273.7,15537,0,0,0,L,1122011218,1,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831020,365961.00
04/09/2019 13:30,2,1.982,ACTIVE,213.74,355.58,59.985,1554831004,"201051344000585","174011545737251",31.19,15.30,0,320.11,389.24,62.6,58.5,0.499,1262906.0,1262906.0,23471,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831021,365962.00
04/09/2019 13:30,2,1.928,ACTIVE,213.96,353.47,59.985,1554831004,"201051344000853","174011545737251",31.13,12.70,0,321.61,395.55,60.8,56.8,0.486,1265663.1,1265663.1,15137,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831022,365963.00
04/09/2019 13:30,2,1.877,ACTIVE,213.51,354.07,59.969,1554831004,"201051344001145","174011545737251",31.33,12.00,0,320.41,390.14,59.6,55.6,0.491,1265414.0,1265414.0,23389,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831023,365964.00
04/09/2019 13:30,2,1.934,ACTIVE,213.51,355.28,59.985,1554831004,"201051344000438","174011545737251",31.55,15.30,0,318.00,390.14,61.9,57.8,0.508,1258162.1,1258162.1,23423,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831024,365965.00
04/09/2019 13:30,2,1.965,ACTIVE,213.29,353.47,60.001,1554831004,"201051344001135","174011545737251",31.01,18.00,0,319.51,389.54,61.8,57.7,0.486,1245101.3,1245101.3,23376,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831024,365966.00
04/09/2019 13:30,2,1.904,ACTIVE,213.29,352.57,59.959,1554831004,"201051344000983","174011545737251",31.25,11.30,0,323.11,391.94,60.3,56.3,0.508,1263812.3,1263812.3,15136,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831025,365967.00
04/09/2019 13:30,2,1.939,ACTIVE,213.51,354.07,60.001,1554831004,"201051344001203","174011545737251",30.91,17.80,0,317.10,389.54,60.7,56.7,0.495,1252827.7,1252827.7,23429,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831026,365968.00
04/09/2019 13:30,2,1.887,ACTIVE,213.06,353.17,59.953,1554831004,"201051344001230","174011545737251",31.05,13.70,0,318.91,389.54,59.4,55.4,0.477,1249783.3,1249783.3,23248,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831027,365969.00
04/09/2019 13:30,2,1.928,ACTIVE,213.06,354.07,59.996,1554831004,"201051344000646","174011545737251",31.07,17.50,0,318.91,388.34,60.7,56.6,0.508,1242766.9,1242766.9,23397,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831028,365970.00
04/09/2019 13:30,2,1.910,ACTIVE,213.06,353.77,60.012,1554831004,"201051344000867","174011545737251",31.29,13.70,0,319.81,389.24,60.6,56.5,0.491,1241056.9,1241056.9,47325,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831030,365971.00
04/09/2019 13:30,2,1.920,ACTIVE,213.51,354.67,60.012,1554831004,"201051344000633","174011545737251",30.99,19.00,0,321.61,392.55,60.3,56.3,0.491,1239893.7,1239893.7,47371,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831030,365972.00
04/09/2019 13:30,2,1.918,ACTIVE,213.06,356.78,60.022,1554831004,"201051344000955","174011545737251",31.71,18.70,0,318.91,388.94,61.7,57.6,0.499,1262576.7,1262576.7,23418,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831031,365973.00
04/09/2019 13:30,2,1.900,ACTIVE,213.29,353.77,60.017,1554831004,"201051344000648","174011545737251",31.13,11.30,0,318.91,390.14,60.0,56.0,0.491,1253734.5,1253734.5,46879,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831032,365974.00
04/09/2019 13:30,2,1.924,ACTIVE,213.51,354.67,60.033,1554831004,"201051344000645","174011545737251",30.81,11.70,0,318.61,394.35,60.1,56.1,0.482,1258527.5,1258527.5,46840,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831033,365975.00
04/09/2019 13:30,2,1.914,ACTIVE,213.29,355.28,59.990,1554831004,"201051344000569","174011545737251",31.41,10.70,0,318.30,390.74,60.9,56.8,0.504,1274573.3,1274573.3,15055,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831034,365976.00
04/09/2019 13:30,2,1.951,ACTIVE,213.51,358.28,59.985,1554831004,"179051228000119","174011545737251",31.51,14.30,0,323.41,394.95,62.3,58.2,0.508,61795.6,61795.6,15143,0,0,0,L,46974696,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831035,365977.00
04/09/2019 13:45,2,2.334,ACTIVE,214.19,358.58,59.980,1554831904,"201051344000579","174011545737251",31.45,12.70,0,334.84,390.74,74.4,69.9,0.614,1274295.2,1274295.2,15505,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831905,365978.00
04/09/2019 13:45,2,2.344,ACTIVE,214.19,358.88,59.990,1554831904,"201051344001025","174011545737251",31.65,15.30,0,334.24,391.04,75.2,70.6,0.592,1256709.8,1256709.8,23431,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831906,365979.00
04/09/2019 13:45,2,2.244,ACTIVE,214.41,363.09,59.996,1554831904,"201051344001093","174011545737251",32.03,11.00,0,335.14,389.54,72.8,68.3,0.579,1240774.6,1240774.6,23465,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831907,365980.00
04/09/2019 13:45,2,2.287,ACTIVE,213.96,359.18,59.975,1554831904,"201051344000458","174011545737251",31.71,12.00,0,333.33,388.34,73.4,68.9,0.610,1257626.2,1257626.2,15252,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831908,365981.00
04/09/2019 13:45,2,2.330,ACTIVE,214.19,360.69,59.990,1554831904,"201051344000890","174011545737251",31.79,12.00,0,332.73,390.14,75.0,70.5,0.605,1255303.1,1255303.1,23382,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831909,365982.00
04/09/2019 13:45,2,2.346,ACTIVE,213.96,354.07,59.985,1554831904,"201051344000988","174011545737251",20.79,11.00,0,331.83,373.61,49.4,45.8,0.402,971895.7,971895.7,15574,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831910,365983.00
04/09/2019 13:45,2,2.297,ACTIVE,214.64,359.78,59.980,1554831904,"201051344000582","174011545737251",31.69,11.00,0,334.54,391.34,73.8,69.3,0.597,1234465.1,1234465.1,23353,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831911,365984.00
04/09/2019 13:45,2,2.334,ACTIVE,213.74,360.38,59.985,1554831904,"201051344000868","174011545737251",31.73,10.00,0,331.23,389.24,75.0,70.5,0.610,1242749.9,1242749.9,47303,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831912,365985.00
04/09/2019 13:45,2,2.322,ACTIVE,214.41,360.69,59.980,1554831904,"201051344000576","174011545737251",31.67,10.30,0,333.33,389.84,74.5,70.0,0.610,1260932.0,1260932.0,19336,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831913,365986.00
04/09/2019 13:45,2,2.355,ACTIVE,214.19,358.88,60.006,1554831904,"201051344001158","174011545737251",31.43,11.30,0,331.83,388.64,75.1,70.5,0.632,1237759.6,1237759.6,15562,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831914,365987.00
04/09/2019 13:45,2,2.289,ACTIVE,214.41,359.18,59.996,1554831904,"201051344000917","174011545737251",31.59,13.00,0,333.93,388.34,73.2,68.7,0.592,1252560.7,1252560.7,23232,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831915,365988.00
04/09/2019 13:45,2,2.385,ACTIVE,214.19,352.57,59.985,1554831904,"201051344000417","174011545737251",20.81,11.30,0,333.33,372.11,50.3,46.6,0.402,1006531.4,1006531.4,23422,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831916,365989.00
04/09/2019 13:45,2,2.340,ACTIVE,213.96,361.89,60.001,1554831904,"201051344000685","174011545737251",31.85,11.00,0,333.63,393.15,75.5,70.9,0.645,1257108.1,1257108.1,23445,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831917,365990.00
04/09/2019 13:45,2,2.393,ACTIVE,214.64,361.29,59.990,1554831904,"201051344000651","174011545737251",31.77,12.00,0,334.54,392.55,77.0,72.4,0.623,1249851.6,1249851.6,23415,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831918,365991.00
04/09/2019 13:45,2,2.395,ACTIVE,213.29,360.69,59.980,1554831904,"201051344000594","174011545737251",31.73,15.80,0,331.53,392.55,77.0,72.3,0.619,1263660.6,1263660.6,47245,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831919,365992.00
04/09/2019 13:45,2,2.373,ACTIVE,214.19,361.89,59.980,1554831904,"201051344000469","174011545737251",31.75,10.30,0,333.33,392.85,76.4,71.8,0.641,1242287.8,1242287.8,15538,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831919,365993.00
04/09/2019 13:45,2,2.451,ACTIVE,214.87,361.29,59.980,1554831904,"201051344000585","174011545737251",31.59,12.00,0,334.24,391.94,78.5,73.8,0.632,1262920.6,1262920.6,23472,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831920,365994.00
04/09/2019 13:45,2,2.396,ACTIVE,214.87,360.69,59.985,1554831904,"201051344000853","174011545737251",31.65,12.00,0,333.33,392.85,76.8,72.2,0.619,1265677.3,1265677.3,15138,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831921,365995.00
04/09/2019 13:45,2,2.314,ACTIVE,214.19,363.69,59.969,1554831904,"201051344001145","174011545737251",32.03,9.30,0,333.03,393.45,75.1,70.6,0.614,1265427.8,1265427.8,23390,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831922,365996.00
04/09/2019 13:45,2,2.428,ACTIVE,214.41,361.89,59.980,1554831904,"201051344000438","174011545737251",31.83,11.70,0,334.84,394.95,78.2,73.6,0.641,1258176.6,1258176.6,23424,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831923,365997.00
04/09/2019 13:45,2,2.422,ACTIVE,214.19,361.59,59.985,1554831904,"201051344001135","174011545737251",31.85,15.00,0,333.33,391.94,78.1,73.5,0.614,1245115.7,1245115.7,23377,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831924,365998.00
04/09/2019 13:45,2,2.385,ACTIVE,214.19,360.08,59.985,1554831904,"201051344000983","174011545737251",31.69,10.70,0,332.13,392.55,76.6,72.0,0.650,1263826.3,1263826.3,15137,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831925,365999.00
04/09/2019 13:45,2,2.420,ACTIVE,214.64,358.88,59.990,1554831904,"201051344001203","174011545737251",31.63,15.00,0,334.84,391.64,77.5,72.9,0.628,1252841.8,1252841.8,23430,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831926,366000.00
04/09/2019 13:45,2,2.338,ACTIVE,213.96,363.99,59.980,1554831904,"201051344001230","174011545737251",32.01,11.00,0,332.73,393.15,75.8,71.2,0.623,1249797.1,1249797.1,23249,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831927,366001.00
04/09/2019 13:45,2,2.430,ACTIVE,213.74,360.99,59.990,1554831904,"201051344000646","174011545737251",31.65,14.00,0,333.63,392.55,77.9,73.3,0.632,1242781.1,1242781.1,23398,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831928,366002.00
04/09/2019 13:45,2,2.424,ACTIVE,213.96,360.69,59.964,1554831904,"201051344000867","174011545737251",31.61,12.30,0,333.93,390.44,77.6,73.0,0.636,1241071.0,1241071.0,47326,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831929,366003.00
04/09/2019 13:45,2,2.408,ACTIVE,214.41,361.59,59.969,1554831904,"201051344000633","174011545737251",31.85,16.70,0,333.63,390.44,77.7,73.1,0.623,1239907.8,1239907.8,47372,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831930,366004.00
04/09/2019 13:45,2,2.451,ACTIVE,213.96,363.39,59.990,1554831904,"201051344000955","174011545737251",31.95,15.00,0,334.84,393.45,79.4,74.7,0.650,1262591.2,1262591.2,23419,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831931,366005.00
04/09/2019 13:45,2,2.416,ACTIVE,214.19,360.38,59.969,1554831904,"201051344000648","174011545737251",31.53,10.30,0,333.63,392.85,77.2,72.6,0.623,1253748.5,1253748.5,46880,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831932,366006.00
04/09/2019 13:45,2,2.434,ACTIVE,214.41,360.99,59.975,1554831904,"201051344000645","174011545737251",31.59,11.00,0,335.44,391.64,77.9,73.2,0.645,1258541.6,1258541.6,46841,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831933,366007.00
04/09/2019 13:45,2,2.457,ACTIVE,214.19,361.59,59.975,1554831904,"201051344000569","174011545737251",31.71,9.70,0,335.14,392.25,78.9,74.3,0.645,1274587.6,1274587.6,15056,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831934,366008.00
04/09/2019 13:45,2,2.490,ACTIVE,214.41,355.58,59.975,1554831904,"179051228000119","174011545737251",31.85,13.30,0,334.24,395.55,80.3,75.6,0.371,61810.2,61810.2,15144,0,0,0,L,46974696,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554831934,366009.00
04/09/2019 14:00,2,2.533,ACTIVE,214.87,347.76,59.996,1554832804,"201051344000579","174011545737251",31.37,14.00,0,335.14,394.35,80.5,75.7,0.371,1274317.8,1274317.8,15506,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832805,366010.00
04/09/2019 14:00,2,2.553,ACTIVE,214.19,346.26,60.001,1554832804,"201051344001025","174011545737251",31.33,16.70,0,335.14,393.45,81.0,76.2,0.354,1256732.5,1256732.5,23432,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832806,366011.00
04/09/2019 14:00,2,2.453,ACTIVE,214.41,349.56,59.996,1554832804,"201051344001093","174011545737251",31.61,11.30,0,334.54,395.85,78.5,73.9,0.349,1240796.6,1240796.6,23466,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832807,366012.00
04/09/2019 14:00,2,2.496,ACTIVE,214.41,346.86,59.996,1554832804,"201051344000458","174011545737251",31.25,13.70,0,334.84,392.55,79.0,74.3,0.367,1257648.3,1257648.3,15253,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832808,366013.00
04/09/2019 14:00,2,2.523,ACTIVE,213.74,348.66,60.028,1554832804,"201051344000890","174011545737251",31.49,13.00,0,336.04,394.95,80.5,75.8,0.362,1255325.6,1255325.6,23383,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832809,366014.00
04/09/2019 14:00,2,2.562,ACTIVE,214.41,352.87,60.006,1554832804,"201051344000988","174011545737251",20.34,11.00,0,333.93,385.33,52.8,49.1,0.438,971910.3,971910.3,15575,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832810,366015.00
04/09/2019 14:00,2,2.500,ACTIVE,214.41,347.16,59.996,1554832804,"201051344000582","174011545737251",31.17,11.70,0,334.54,394.95,78.9,74.2,0.354,1234487.1,1234487.1,23354,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832811,366016.00
04/09/2019 14:00,2,2.533,ACTIVE,213.96,346.56,60.006,1554832804,"201051344000868","174011545737251",31.21,12.00,0,333.93,394.35,80.1,75.4,0.358,1242772.3,1242772.3,47304,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832812,366017.00
04/09/2019 14:00,2,2.492,ACTIVE,214.87,348.36,60.006,1554832804,"201051344000576","174011545737251",31.49,12.30,0,333.93,396.75,79.4,74.7,0.367,1260954.2,1260954.2,19337,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832813,366018.00
04/09/2019 14:00,2,2.549,ACTIVE,214.87,346.86,60.006,1554832804,"201051344001158","174011545737251",30.89,12.70,0,333.93,392.85,79.7,75.0,0.367,1237781.9,1237781.9,15563,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832814,366019.00
04/09/2019 14:00,2,2.436,ACTIVE,214.41,359.18,60.001,1554832804,"201051344000917","174011545737251",31.53,14.30,0,327.32,396.45,77.8,73.2,0.632,1252582.5,1252582.5,23233,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832815,366020.00
04/09/2019 14:00,2,2.555,ACTIVE,213.96,350.77,59.990,1554832804,"201051344000417","174011545737251",20.59,10.70,0,333.93,382.93,53.3,49.5,0.442,1006546.0,1006546.0,23423,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832816,366021.00
04/09/2019 14:00,2,2.488,ACTIVE,213.96,351.67,60.001,1554832804,"201051344000685","174011545737251",31.77,11.00,0,334.54,394.35,80.1,75.4,0.380,1257130.4,1257130.4,23446,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832817,366022.00
04/09/2019 14:00,2,2.539,ACTIVE,214.64,348.96,60.006,1554832804,"201051344000651","174011545737251",31.65,13.00,0,334.84,393.45,81.5,76.7,0.367,1249874.3,1249874.3,23416,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832818,366023.00
04/09/2019 14:00,2,2.555,ACTIVE,213.74,348.06,59.996,1554832804,"201051344000594","174011545737251",31.37,17.50,0,334.84,394.65,81.2,76.5,0.358,1263683.2,1263683.2,47246,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832819,366024.00
04/09/2019 14:00,2,2.535,ACTIVE,214.87,347.76,60.006,1554832804,"201051344000469","174011545737251",31.27,11.70,0,334.54,393.45,80.3,75.6,0.380,1242310.2,1242310.2,15539,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832820,366025.00
04/09/2019 14:00,2,2.572,ACTIVE,214.41,349.26,60.012,1554832804,"201051344000585","174011545737251",31.63,13.70,0,334.54,394.05,82.5,77.7,0.371,1262943.5,1262943.5,23473,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832821,366026.00
04/09/2019 14:00,2,2.531,ACTIVE,215.09,348.06,59.996,1554832804,"201051344000853","174011545737251",31.49,13.00,0,334.54,396.45,80.7,76.0,0.358,1265699.7,1265699.7,15139,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832821,366027.00
04/09/2019 14:00,2,2.471,ACTIVE,213.96,348.66,60.001,1554832804,"201051344001145","174011545737251",31.49,10.30,0,336.04,397.66,78.8,74.1,0.358,1265449.7,1265449.7,23391,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832822,366028.00
04/09/2019 14:00,2,2.557,ACTIVE,214.41,351.07,60.033,1554832804,"201051344000438","174011545737251",31.69,13.30,0,336.94,396.45,82.1,77.3,0.384,1258199.3,1258199.3,23425,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832823,366029.00
04/09/2019 14:00,2,2.557,ACTIVE,213.96,348.06,59.975,1554832804,"201051344001135","174011545737251",31.49,16.30,0,335.44,393.15,81.6,76.8,0.362,1245138.2,1245138.2,23378,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832824,366030.00
04/09/2019 14:00,2,2.516,ACTIVE,214.41,347.46,59.996,1554832804,"201051344000983","174011545737251",31.41,12.70,0,333.93,394.35,80.1,75.4,0.376,1263848.5,1263848.5,15138,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832825,366031.00
04/09/2019 14:00,2,2.547,ACTIVE,214.41,347.16,60.006,1554832804,"201051344001203","174011545737251",31.25,16.00,0,334.54,394.95,80.6,75.9,0.362,1252864.2,1252864.2,23431,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832826,366032.00
04/09/2019 14:00,2,2.475,ACTIVE,213.74,358.58,60.043,1554832804,"201051344001230","174011545737251",31.39,11.70,0,323.72,395.85,78.8,74.1,0.650,1249819.0,1249819.0,23250,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832827,366033.00
04/09/2019 14:00,2,2.539,ACTIVE,213.74,348.66,59.948,1554832804,"201051344000646","174011545737251",31.49,14.70,0,334.54,394.05,81.0,76.2,0.371,1242803.5,1242803.5,23399,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832828,366034.00
04/09/2019 14:00,2,2.561,ACTIVE,214.41,345.96,59.985,1554832804,"201051344000867","174011545737251",31.07,14.00,0,334.54,392.55,80.6,75.9,0.362,1241093.3,1241093.3,47327,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832829,366035.00
04/09/2019 14:00,2,2.537,ACTIVE,214.64,348.36,60.006,1554832804,"201051344000633","174011545737251",31.31,18.30,0,333.93,392.55,80.5,75.8,0.349,1239930.1,1239930.1,47373,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832830,366036.00
04/09/2019 14:00,2,2.561,ACTIVE,213.51,350.17,59.990,1554832804,"201051344000955","174011545737251",31.71,17.00,0,336.34,391.64,82.3,77.5,0.362,1262613.8,1262613.8,23420,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832831,366037.00
04/09/2019 14:00,2,2.539,ACTIVE,214.19,345.96,60.001,1554832804,"201051344000648","174011545737251",31.01,12.70,0,334.54,393.45,79.8,75.1,0.367,1253770.5,1253770.5,46881,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832832,366038.00
04/09/2019 14:00,2,2.547,ACTIVE,214.64,347.16,60.006,1554832804,"201051344000645","174011545737251",31.19,13.30,0,334.84,394.65,80.5,75.8,0.354,1258563.8,1258563.8,46842,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832833,366039.00
04/09/2019 14:00,2,2.561,ACTIVE,214.41,348.66,59.953,1554832804,"201051344000569","174011545737251",31.49,11.70,0,335.14,394.95,81.7,76.9,0.380,1274610.0,1274610.0,15057,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832834,366040.00
04/09/2019 14:00,2,2.596,ACTIVE,214.64,351.97,59.959,1554832804,"179051228000119","174011545737251",31.47,16.00,0,337.84,379.02,82.8,78.0,0.384,61832.9,61832.9,15145,0,0,0,L,46974696,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554832835,366041.00
04/09/2019 14:15,2,2.102,ACTIVE,213.96,357.38,59.980,1554833704,"201051344000579","174011545737251",31.47,13.00,0,320.71,391.04,67.0,62.7,0.552,1274336.5,1274336.5,15507,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833705,366042.00
04/09/2019 14:15,2,2.078,ACTIVE,213.51,357.98,59.985,1554833704,"201051344001025","174011545737251",31.75,15.50,0,319.81,389.84,66.8,62.6,0.530,1256751.4,1256751.4,23433,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833706,366043.00
04/09/2019 14:15,2,2.012,ACTIVE,213.74,356.78,59.990,1554833704,"201051344001093","174011545737251",31.69,10.70,0,322.21,393.45,64.6,60.4,0.508,1240814.9,1240814.9,23467,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833707,366044.00
04/09/2019 14:15,2,2.061,ACTIVE,213.51,355.28,59.985,1554833704,"201051344000458","174011545737251",31.41,12.70,0,318.00,389.84,65.7,61.4,0.552,1257666.7,1257666.7,15254,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833708,366045.00
04/09/2019 14:15,2,2.066,ACTIVE,213.29,357.38,59.990,1554833704,"201051344000890","174011545737251",31.59,11.70,0,320.71,391.04,66.1,61.9,0.535,1255344.2,1255344.2,23384,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833709,366046.00
04/09/2019 14:15,2,2.105,ACTIVE,213.51,351.97,59.985,1554833704,"201051344000988","174011545737251",20.50,10.30,0,332.73,377.22,43.7,40.3,0.362,971922.5,971922.5,15576,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833710,366047.00
04/09/2019 14:15,2,2.014,ACTIVE,214.19,357.68,59.996,1554833704,"201051344000582","174011545737251",31.55,11.00,0,317.40,392.25,64.4,60.2,0.517,1234505.4,1234505.4,23355,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833711,366048.00
04/09/2019 14:15,2,2.066,ACTIVE,213.29,355.88,59.985,1554833704,"201051344000868","174011545737251",31.43,10.70,0,319.51,388.64,65.9,61.6,0.535,1242790.8,1242790.8,47305,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833712,366049.00
04/09/2019 14:15,2,2.057,ACTIVE,214.19,356.48,59.980,1554833704,"201051344000576","174011545737251",31.41,10.70,0,318.61,394.65,65.5,61.3,0.530,1260972.6,1260972.6,19338,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833713,366050.00
04/09/2019 14:15,2,2.076,ACTIVE,213.96,355.58,59.990,1554833704,"201051344001158","174011545737251",31.05,11.70,0,320.11,390.14,65.3,61.1,0.544,1237800.4,1237800.4,15564,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833714,366051.00
04/09/2019 14:15,2,1.963,ACTIVE,213.74,356.48,59.990,1554833704,"201051344000917","174011545737251",31.65,13.30,0,320.11,392.85,62.9,58.8,0.504,1252600.4,1252600.4,23234,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833715,366052.00
04/09/2019 14:15,2,2.068,ACTIVE,213.51,351.07,59.975,1554833704,"201051344000417","174011545737251",20.77,10.30,0,332.13,376.92,43.5,40.1,0.340,1006558.2,1006558.2,23424,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833716,366053.00
04/09/2019 14:15,2,2.021,ACTIVE,213.29,356.18,60.001,1554833704,"201051344000685","174011545737251",31.53,10.30,0,318.30,390.14,64.6,60.4,0.552,1257148.9,1257148.9,23447,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833717,366054.00
04/09/2019 14:15,2,2.051,ACTIVE,213.96,358.58,59.985,1554833704,"201051344000651","174011545737251",31.73,12.00,0,321.31,392.25,65.9,61.7,0.530,1249893.0,1249893.0,23417,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833718,366055.00
04/09/2019 14:15,2,2.045,ACTIVE,212.83,359.48,59.985,1554833704,"201051344000594","174011545737251",31.83,15.80,0,319.21,388.94,65.9,61.7,0.521,1263701.9,1263701.9,47247,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833719,366056.00
04/09/2019 14:15,2,2.041,ACTIVE,213.96,358.88,59.969,1554833704,"201051344000469","174011545737251",31.73,10.70,0,317.70,390.74,65.6,61.4,0.552,1242328.7,1242328.7,15540,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833720,366057.00
04/09/2019 14:15,2,2.094,ACTIVE,213.74,357.08,59.985,1554833704,"201051344000585","174011545737251",31.59,11.70,0,321.01,390.14,67.0,62.7,0.544,1262962.4,1262962.4,23474,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833721,366058.00
04/09/2019 14:15,2,2.051,ACTIVE,214.41,357.68,59.996,1554833704,"201051344000853","174011545737251",31.65,12.00,0,320.71,394.05,65.8,61.5,0.530,1265718.3,1265718.3,15140,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833722,366059.00
04/09/2019 14:15,2,1.961,ACTIVE,213.74,357.68,59.990,1554833704,"201051344001145","174011545737251",31.73,9.30,0,321.01,393.75,63.1,59.0,0.517,1265467.7,1265467.7,23392,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833723,366060.00
04/09/2019 14:15,2,2.061,ACTIVE,213.74,357.38,59.964,1554833704,"201051344000438","174011545737251",31.69,11.30,0,321.91,393.15,66.1,61.9,0.539,1258218.1,1258218.1,23426,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833724,366061.00
04/09/2019 14:15,2,2.059,ACTIVE,213.51,356.48,59.996,1554833704,"201051344001135","174011545737251",31.59,15.00,0,320.11,389.24,65.8,61.6,0.526,1245156.9,1245156.9,23379,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833725,366062.00
04/09/2019 14:15,2,2.031,ACTIVE,213.74,357.38,60.012,1554833704,"201051344000983","174011545737251",31.63,11.00,0,319.21,390.74,65.1,60.9,0.552,1263866.9,1263866.9,15139,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833726,366063.00
04/09/2019 14:15,2,2.018,ACTIVE,213.96,356.48,60.001,1554833704,"201051344001203","174011545737251",31.57,15.00,0,318.91,389.84,64.5,60.3,0.521,1252882.6,1252882.6,23432,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833726,366064.00
04/09/2019 14:15,2,1.943,ACTIVE,213.51,358.28,60.001,1554833704,"201051344001230","174011545737251",31.87,10.30,0,323.41,394.65,62.7,58.6,0.513,1249836.9,1249836.9,23251,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833728,366065.00
04/09/2019 14:15,2,2.025,ACTIVE,213.51,357.38,59.990,1554833704,"201051344000646","174011545737251",31.59,13.70,0,318.61,390.74,64.8,60.6,0.530,1242822.0,1242822.0,23400,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833729,366066.00
04/09/2019 14:15,2,2.037,ACTIVE,213.74,354.67,60.001,1554833704,"201051344000867","174011545737251",31.43,13.00,0,318.91,389.24,64.8,60.6,0.521,1241111.7,1241111.7,47328,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833729,366067.00
04/09/2019 14:15,2,2.021,ACTIVE,213.96,356.18,60.006,1554833704,"201051344000633","174011545737251",31.53,17.30,0,322.51,388.04,64.5,60.4,0.513,1239948.4,1239948.4,47374,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833730,366068.00
04/09/2019 14:15,2,2.053,ACTIVE,213.29,356.78,60.022,1554833704,"201051344000955","174011545737251",31.61,15.50,0,321.01,391.04,65.8,61.5,0.535,1262632.6,1262632.6,23421,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833731,366069.00
04/09/2019 14:15,2,2.000,ACTIVE,213.74,356.48,60.001,1554833704,"201051344000648","174011545737251",31.67,10.70,0,320.41,391.04,64.2,60.0,0.526,1253788.7,1253788.7,46882,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833732,366070.00
04/09/2019 14:15,2,2.021,ACTIVE,213.96,356.48,59.996,1554833704,"201051344000645","174011545737251",31.45,11.70,0,320.71,392.85,64.4,60.2,0.521,1258582.1,1258582.1,46843,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833733,366071.00
04/09/2019 14:15,2,2.047,ACTIVE,213.74,356.78,60.001,1554833704,"201051344000569","174011545737251",31.55,10.00,0,319.81,391.04,65.5,61.2,0.539,1274628.5,1274628.5,15058,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833734,366072.00
04/09/2019 14:15,2,2.062,ACTIVE,213.96,360.38,60.006,1554833704,"179051228000119","174011545737251",31.85,14.00,0,321.31,393.75,66.6,62.3,0.539,61851.8,61851.8,15146,0,0,0,L,46974696,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554833735,366073.00
04/09/2019 14:30,2,2.982,ACTIVE,215.09,353.77,60.001,1554834604,"201051344000579","174011545737251",31.87,13.70,0,335.14,394.35,96.2,91.0,0.446,1274357.5,1274357.5,15508,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834605,366074.00
04/09/2019 14:30,2,3.027,ACTIVE,214.41,349.26,59.980,1554834604,"201051344001025","174011545737251",31.51,17.00,0,334.84,394.95,96.6,91.3,0.424,1256772.5,1256772.5,23434,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834606,366075.00
04/09/2019 14:30,2,2.918,ACTIVE,214.41,351.07,59.990,1554834604,"201051344001093","174011545737251",31.67,11.70,0,335.44,394.65,93.6,88.4,0.424,1240835.3,1240835.3,23468,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834607,366076.00
04/09/2019 14:30,2,2.973,ACTIVE,215.09,349.56,59.990,1554834604,"201051344000458","174011545737251",31.23,13.70,0,334.84,392.85,94.1,88.9,0.433,1257687.4,1257687.4,15255,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834608,366077.00
04/09/2019 14:30,2,2.963,ACTIVE,213.96,351.97,59.996,1554834604,"201051344000890","174011545737251",31.65,13.00,0,335.44,394.65,95.0,89.8,0.429,1255365.1,1255365.1,23385,0,0,0,L,1122011218,1,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834609,366078.00
04/09/2019 14:30,2,3.029,ACTIVE,215.09,355.58,60.017,1554834604,"201051344000988","174011545737251",20.40,10.30,0,333.03,383.53,62.5,58.4,0.517,971936.1,971936.1,15577,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834610,366079.00
04/09/2019 14:30,2,2.877,ACTIVE,214.87,353.17,60.001,1554834604,"201051344000582","174011545737251",31.81,11.30,0,334.54,395.85,92.7,87.5,0.424,1234525.9,1234525.9,23356,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834611,366080.00
04/09/2019 14:30,2,2.953,ACTIVE,214.41,349.86,59.990,1554834604,"201051344000868","174011545737251",31.43,11.70,0,334.24,393.15,94.0,88.8,0.429,1242811.7,1242811.7,47306,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834612,366081.00
04/09/2019 14:30,2,2.918,ACTIVE,215.32,351.37,59.996,1554834604,"201051344000576","174011545737251",31.59,10.70,0,333.93,394.35,93.3,88.2,0.433,1260993.4,1260993.4,19339,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834613,366082.00
04/09/2019 14:30,2,2.932,ACTIVE,215.32,348.96,59.959,1554834604,"201051344001158","174011545737251",31.39,12.70,0,333.63,393.45,93.2,88.0,0.433,1237821.2,1237821.2,15565,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834614,366083.00
04/09/2019 14:30,2,2.832,ACTIVE,214.41,350.17,60.001,1554834604,"201051344000917","174011545737251",31.55,14.70,0,334.24,392.85,90.6,85.5,0.411,1252620.6,1252620.6,23235,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834615,366084.00
04/09/2019 14:30,2,2.953,ACTIVE,214.41,354.07,60.012,1554834604,"201051344000417","174011545737251",20.57,10.00,0,333.03,382.03,61.6,57.5,0.517,1006571.8,1006571.8,23425,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834615,366085.00
04/09/2019 14:30,2,2.902,ACTIVE,214.19,349.86,59.980,1554834604,"201051344000685","174011545737251",31.55,11.00,0,334.84,393.75,92.8,87.6,0.451,1257169.6,1257169.6,23448,0,0,0,L,1122011218,1,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834616,366086.00
04/09/2019 14:30,2,2.887,ACTIVE,214.64,354.37,59.990,1554834604,"201051344000651","174011545737251",32.07,12.70,0,334.84,395.55,93.8,88.6,0.429,1249914.2,1249914.2,23418,0,0,0,L,1122011218,1,123.59,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834617,366087.00
04/09/2019 14:30,2,2.902,ACTIVE,214.19,352.57,59.996,1554834604,"201051344000594","174011545737251",31.81,17.30,0,335.44,393.75,93.5,88.4,0.420,1263723.0,1263723.0,47248,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834618,366088.00
