ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 14:30,2,2.863,ACTIVE,215.32,353.47,59.985,1554834604,"201051344000469","174011545737251",31.87,11.70,0,334.54,394.35,92.4,87.3,0.438,1242349.6,1242349.6,15541,0,0,0,L,1122011218,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834619,366089.00
04/09/2019 14:30,2,2.951,ACTIVE,214.87,351.67,59.985,1554834604,"201051344000585","174011545737251",31.67,12.70,0,334.84,394.65,94.7,89.4,0.429,1262983.8,1262983.8,23475,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834620,366090.00
04/09/2019 14:30,2,2.930,ACTIVE,215.54,349.86,59.953,1554834604,"201051344000853","174011545737251",31.15,12.70,0,334.84,396.45,92.5,87.4,0.411,1265739.3,1265739.3,15141,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834621,366091.00
04/09/2019 14:30,2,2.805,ACTIVE,213.96,352.27,60.001,1554834604,"201051344001145","174011545737251",31.85,10.00,0,335.14,395.55,90.5,85.4,0.415,1265488.1,1265488.1,23393,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834622,366092.00
04/09/2019 14:30,2,2.916,ACTIVE,214.41,353.47,59.996,1554834604,"201051344000438","174011545737251",31.81,12.30,0,335.74,397.05,93.9,88.7,0.433,1258239.3,1258239.3,23427,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834623,366093.00
04/09/2019 14:30,2,2.895,ACTIVE,214.19,351.67,60.001,1554834604,"201051344001135","174011545737251",31.77,16.70,0,335.14,392.55,93.1,87.9,0.415,1245178.0,1245178.0,23380,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834624,366094.00
04/09/2019 14:30,2,2.846,ACTIVE,214.87,351.97,59.990,1554834604,"201051344000983","174011545737251",31.77,12.70,0,333.33,395.25,91.5,86.4,0.429,1263887.7,1263887.7,15140,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834625,366095.00
04/09/2019 14:30,2,2.895,ACTIVE,214.64,348.96,60.001,1554834604,"201051344001203","174011545737251",31.39,16.70,0,335.14,394.35,92.0,86.9,0.415,1252903.4,1252903.4,23433,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834626,366096.00
04/09/2019 14:30,2,2.799,ACTIVE,214.41,351.37,59.985,1554834604,"201051344001230","174011545737251",31.71,11.30,0,336.64,395.55,89.9,84.9,0.411,1249857.2,1249857.2,23252,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834627,366097.00
04/09/2019 14:30,2,2.891,ACTIVE,214.19,350.17,59.948,1554834604,"201051344000646","174011545737251",31.49,15.50,0,334.54,392.55,92.3,87.1,0.415,1242842.9,1242842.9,23401,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834628,366098.00
04/09/2019 14:30,2,2.820,ACTIVE,214.64,353.77,59.985,1554834604,"201051344000867","174011545737251",32.01,14.00,0,333.63,392.85,91.5,86.3,0.411,1241132.6,1241132.6,47329,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834629,366099.00
04/09/2019 14:30,2,2.881,ACTIVE,214.87,349.56,59.990,1554834604,"201051344000633","174011545737251",31.37,18.30,0,333.33,391.04,91.6,86.5,0.411,1239969.3,1239969.3,47375,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834630,366100.00
04/09/2019 14:30,2,2.932,ACTIVE,214.41,349.56,59.996,1554834604,"201051344000955","174011545737251",31.51,16.70,0,336.04,395.55,93.6,88.4,0.429,1262653.8,1262653.8,23422,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834631,366101.00
04/09/2019 14:30,2,2.840,ACTIVE,214.87,348.36,59.990,1554834604,"201051344000648","174011545737251",31.53,11.70,0,335.14,394.95,90.7,85.6,0.420,1253809.4,1253809.4,46883,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834632,366102.00
04/09/2019 14:30,2,2.902,ACTIVE,215.09,348.96,60.033,1554834604,"201051344000645","174011545737251",31.13,12.70,0,334.54,392.85,91.5,86.4,0.411,1258603.0,1258603.0,46844,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834633,366103.00
04/09/2019 14:30,2,2.902,ACTIVE,214.87,350.17,59.985,1554834604,"201051344000569","174011545737251",31.55,11.00,0,334.84,395.25,92.8,87.6,0.433,1274649.7,1274649.7,15059,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834634,366104.00
04/09/2019 14:30,2,2.920,ACTIVE,215.09,354.07,60.028,1554834604,"179051228000119","174011545737251",31.75,15.30,0,335.14,397.05,94.0,88.8,0.438,61858.8,61858.8,15147,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554834635,366105.00
04/09/2019 14:45,2,3.521,ACTIVE,216.22,354.97,60.012,1554835504,"201051344000579","174011545737251",31.89,14.00,0,335.44,382.93,113.7,107.8,0.526,1274380.9,1274380.9,15509,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835505,366106.00
04/09/2019 14:45,2,3.574,ACTIVE,215.77,355.28,59.996,1554835504,"201051344001025","174011545737251",31.93,17.50,0,334.84,382.33,115.6,109.7,0.504,1256796.0,1256796.0,23435,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835506,366107.00
04/09/2019 14:45,2,3.465,ACTIVE,215.77,355.28,59.990,1554835504,"201051344001093","174011545737251",31.91,11.30,0,334.54,382.93,111.9,106.1,0.504,1240858.1,1240858.1,23469,0,0,0,L,1122011218,1,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835507,366108.00
04/09/2019 14:45,2,3.510,ACTIVE,216.00,352.27,59.996,1554835504,"201051344000458","174011545737251",31.55,13.70,0,334.54,379.92,112.2,106.4,0.530,1257710.4,1257710.4,15256,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835508,366109.00
04/09/2019 14:45,2,3.539,ACTIVE,215.09,356.48,59.964,1554835504,"201051344000890","174011545737251",32.07,12.30,0,335.14,383.23,114.8,108.9,0.521,1255388.4,1255388.4,23386,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835509,366110.00
04/09/2019 14:45,2,3.588,ACTIVE,216.00,360.08,59.990,1554835504,"201051344000988","174011545737251",20.71,10.30,0,333.33,389.54,75.3,70.8,0.628,971951.3,971951.3,15578,0,0,0,L,1122011218,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835510,366111.00
04/09/2019 14:45,2,3.502,ACTIVE,216.00,355.58,59.996,1554835504,"201051344000582","174011545737251",31.87,12.00,0,334.84,382.03,113.1,107.3,0.517,1234548.8,1234548.8,23357,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835511,366112.00
04/09/2019 14:45,2,3.549,ACTIVE,215.32,352.87,60.006,1554835504,"201051344000868","174011545737251",31.67,11.70,0,334.54,381.12,113.8,107.9,0.521,1242835.0,1242835.0,47307,0,0,0,L,1122011218,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835512,366113.00
04/09/2019 14:45,2,3.500,ACTIVE,216.22,355.58,59.990,1554835504,"201051344000576","174011545737251",31.85,11.30,0,334.84,382.33,112.9,107.0,0.526,1261016.5,1261016.5,19340,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835513,366114.00
04/09/2019 14:45,2,3.578,ACTIVE,216.22,352.57,60.001,1554835504,"201051344001158","174011545737251",31.41,12.30,0,333.93,380.22,113.8,107.9,0.530,1237844.4,1237844.4,15566,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835514,366115.00
04/09/2019 14:45,2,3.432,ACTIVE,215.77,357.08,59.985,1554835504,"201051344000917","174011545737251",32.10,14.70,0,333.93,382.63,111.5,105.7,0.508,1252643.1,1252643.1,23236,0,0,0,L,1122011218,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835515,366116.00
04/09/2019 14:45,2,3.596,ACTIVE,215.54,360.38,59.975,1554835504,"201051344000417","174011545737251",20.81,10.30,0,332.13,388.34,75.8,71.2,0.623,1006587.0,1006587.0,23426,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835516,366117.00
04/09/2019 14:45,2,3.535,ACTIVE,215.32,356.78,59.996,1554835504,"201051344000685","174011545737251",32.03,11.30,0,334.54,383.53,114.7,108.8,0.548,1257192.8,1257192.8,23449,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835517,366118.00
04/09/2019 14:45,2,3.625,ACTIVE,216.00,354.07,59.990,1554835504,"201051344000651","174011545737251",31.59,13.00,0,334.84,382.33,116.0,110.1,0.526,1249937.7,1249937.7,23419,0,0,0,L,1122011218,1,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835518,366119.00
04/09/2019 14:45,2,3.584,ACTIVE,214.87,354.67,59.980,1554835504,"201051344000594","174011545737251",31.79,17.50,0,334.54,383.23,115.4,109.4,0.517,1263746.5,1263746.5,47249,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835519,366120.00
04/09/2019 14:45,2,3.535,ACTIVE,216.22,354.97,59.990,1554835504,"201051344000469","174011545737251",31.87,11.70,0,334.54,383.83,114.2,108.3,0.539,1242372.8,1242372.8,15542,0,0,0,L,1122011218,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835519,366121.00
04/09/2019 14:45,2,3.605,ACTIVE,216.00,356.78,59.948,1554835504,"201051344000585","174011545737251",31.99,13.00,0,334.84,383.53,116.7,110.7,0.530,1263007.6,1263007.6,23476,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835520,366122.00
04/09/2019 14:45,2,3.533,ACTIVE,216.45,355.28,59.990,1554835504,"201051344000853","174011545737251",31.97,13.30,0,335.14,382.03,114.4,108.5,0.517,1265762.7,1265762.7,15142,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835521,366123.00
04/09/2019 14:45,2,3.480,ACTIVE,215.32,355.28,59.996,1554835504,"201051344001145","174011545737251",31.89,10.00,0,336.04,383.53,112.5,106.6,0.521,1265510.9,1265510.9,23394,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835522,366124.00
04/09/2019 14:45,2,3.564,ACTIVE,215.77,357.98,59.996,1554835504,"201051344000438","174011545737251",32.20,12.70,0,336.04,385.63,116.2,110.3,0.535,1258263.0,1258263.0,23428,0,0,0,L,1122011218,1,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835523,366125.00
04/09/2019 14:45,2,3.562,ACTIVE,215.54,354.67,59.985,1554835504,"201051344001135","174011545737251",31.83,16.30,0,334.84,381.73,114.8,108.9,0.513,1245201.6,1245201.6,23381,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835524,366126.00
04/09/2019 14:45,2,3.473,ACTIVE,216.00,355.28,60.028,1554835504,"201051344000983","174011545737251",31.83,11.70,0,335.44,382.33,111.9,106.1,0.530,1263910.8,1263910.8,15141,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835525,366127.00
04/09/2019 14:45,2,3.494,ACTIVE,216.00,354.97,59.996,1554835504,"201051344001203","174011545737251",31.87,16.30,0,335.44,382.03,112.9,107.0,0.513,1252926.7,1252926.7,23434,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835526,366128.00
04/09/2019 14:45,2,3.373,ACTIVE,215.09,357.68,59.990,1554835504,"201051344001230","174011545737251",32.18,11.30,0,335.74,384.43,110.0,104.2,0.504,1249880.0,1249880.0,23253,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835527,366129.00
04/09/2019 14:45,2,3.461,ACTIVE,214.87,356.18,59.985,1554835504,"201051344000646","174011545737251",32.03,15.80,0,333.63,381.42,112.2,106.4,0.517,1242866.3,1242866.3,23402,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835528,366130.00
04/09/2019 14:45,2,3.459,ACTIVE,215.54,351.07,59.990,1554835504,"201051344000867","174011545737251",31.51,13.30,0,334.84,382.63,110.4,104.6,0.499,1241155.8,1241155.8,47330,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835529,366131.00
04/09/2019 14:45,2,3.420,ACTIVE,215.54,354.97,59.985,1554835504,"201051344000633","174011545737251",31.83,17.30,0,333.63,381.42,110.3,104.5,0.517,1239992.4,1239992.4,47376,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835530,366132.00
04/09/2019 14:45,2,3.451,ACTIVE,214.87,356.78,59.985,1554835504,"201051344000955","174011545737251",32.10,17.30,0,335.44,383.83,112.3,106.5,0.508,1262677.5,1262677.5,23423,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835531,366133.00
04/09/2019 14:45,2,3.396,ACTIVE,215.32,351.97,59.975,1554835504,"201051344000648","174011545737251",31.37,11.70,0,335.44,382.03,107.9,102.3,0.495,1253832.3,1253832.3,46884,0,0,0,L,1122011218,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835531,366134.00
04/09/2019 14:45,2,3.379,ACTIVE,215.77,352.57,59.964,1554835504,"201051344000645","174011545737251",31.67,12.70,0,333.93,381.42,108.3,102.7,0.491,1258626.2,1258626.2,46845,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835533,366135.00
04/09/2019 14:45,2,3.359,ACTIVE,215.54,354.67,59.985,1554835504,"201051344000569","174011545737251",31.93,10.70,0,335.74,382.63,108.6,102.9,0.504,1274673.2,1274673.2,15060,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835534,366136.00
04/09/2019 14:45,2,3.357,ACTIVE,216.00,357.08,59.975,1554835504,"179051228000119","174011545737251",32.07,15.30,0,335.74,384.13,109.0,103.3,0.517,61882.5,61882.5,15148,0,0,0,L,46974696,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554835535,366137.00
04/09/2019 15:00,2,2.719,ACTIVE,215.54,351.07,59.990,1554836404,"201051344000579","174011545737251",31.71,14.00,0,335.74,381.73,87.4,82.4,0.402,1274403.2,1274403.2,15510,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836405,366138.00
04/09/2019 15:00,2,2.734,ACTIVE,214.87,350.17,59.975,1554836404,"201051344001025","174011545737251",31.69,18.00,0,335.44,381.12,87.8,82.9,0.389,1256818.4,1256818.4,23436,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836406,366139.00
04/09/2019 15:00,2,2.635,ACTIVE,215.32,351.67,59.964,1554836404,"201051344001093","174011545737251",31.79,11.70,0,334.84,382.33,84.8,79.9,0.371,1240879.7,1240879.7,23470,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836407,366140.00
04/09/2019 15:00,2,2.666,ACTIVE,215.09,351.07,59.985,1554836404,"201051344000458","174011545737251",31.77,13.70,0,335.14,380.22,85.8,80.9,0.407,1257732.2,1257732.2,15257,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836408,366141.00
04/09/2019 15:00,2,2.682,ACTIVE,214.64,351.67,60.001,1554836404,"201051344000890","174011545737251",31.79,12.30,0,336.04,381.42,86.3,81.4,0.384,1255410.5,1255410.5,23387,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836410,366142.00
04/09/2019 15:00,2,2.721,ACTIVE,215.09,354.97,60.001,1554836404,"201051344000988","174011545737251",20.71,9.70,0,333.63,391.34,57.1,53.2,0.468,971965.8,971965.8,15579,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836411,366143.00
04/09/2019 15:00,2,2.650,ACTIVE,215.54,349.56,59.980,1554836404,"201051344000582","174011545737251",31.45,11.70,0,334.24,380.82,84.5,79.6,0.384,1234570.5,1234570.5,23358,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836412,366144.00
04/09/2019 15:00,2,2.672,ACTIVE,214.41,351.37,60.001,1554836404,"201051344000868","174011545737251",31.81,11.00,0,334.84,379.92,86.1,81.2,0.393,1242857.0,1242857.0,47308,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836413,366145.00
04/09/2019 15:00,2,2.641,ACTIVE,215.54,354.67,60.006,1554836404,"201051344000576","174011545737251",32.07,10.30,0,335.44,381.73,85.8,80.9,0.393,1261038.4,1261038.4,19341,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836414,366146.00
04/09/2019 15:00,2,2.688,ACTIVE,215.54,348.66,60.001,1554836404,"201051344001158","174011545737251",31.45,12.70,0,334.54,379.02,85.6,80.7,0.402,1237866.3,1237866.3,15567,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836415,366147.00
04/09/2019 15:00,2,2.580,ACTIVE,215.32,350.77,59.996,1554836404,"201051344000917","174011545737251",31.73,14.70,0,334.84,381.42,82.9,78.1,0.371,1252664.5,1252664.5,23237,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836416,366148.00
04/09/2019 15:00,2,2.693,ACTIVE,214.87,353.77,60.001,1554836404,"201051344000417","174011545737251",20.75,9.70,0,334.24,388.94,56.6,52.8,0.464,1006601.4,1006601.4,23427,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836417,366149.00
04/09/2019 15:00,2,2.666,ACTIVE,214.87,349.56,60.033,1554836404,"201051344000685","174011545737251",31.51,11.30,0,334.54,381.73,85.1,80.2,0.402,1257214.7,1257214.7,23450,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836417,366150.00
04/09/2019 15:00,2,2.693,ACTIVE,215.32,351.67,60.012,1554836404,"201051344000651","174011545737251",31.81,12.30,0,334.84,382.93,86.8,81.9,0.389,1249959.9,1249959.9,23420,0,0,0,L,1122011218,1,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836418,366151.00
04/09/2019 15:00,2,2.707,ACTIVE,214.41,351.97,60.006,1554836404,"201051344000594","174011545737251",31.69,17.00,0,335.14,382.63,86.9,82.0,0.384,1263768.6,1263768.6,47250,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836419,366152.00
04/09/2019 15:00,2,2.672,ACTIVE,215.32,352.87,60.001,1554836404,"201051344000469","174011545737251",31.93,10.70,0,334.54,382.63,86.3,81.4,0.407,1242394.8,1242394.8,15543,0,0,0,L,1122011218,1,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836420,366153.00
04/09/2019 15:00,2,2.744,ACTIVE,215.32,351.37,60.033,1554836404,"201051344000585","174011545737251",31.71,12.70,0,334.84,381.42,88.2,83.2,0.398,1263030.1,1263030.1,23477,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836421,366154.00
04/09/2019 15:00,2,2.693,ACTIVE,215.77,352.87,59.969,1554836404,"201051344000853","174011545737251",31.93,12.00,0,335.44,381.73,87.1,82.1,0.384,1265784.8,1265784.8,15143,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836422,366155.00
04/09/2019 15:00,2,2.598,ACTIVE,214.87,352.57,60.049,1554836404,"201051344001145","174011545737251",31.87,10.00,0,336.04,382.33,83.8,79.0,0.384,1265532.4,1265532.4,23395,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836423,366156.00
04/09/2019 15:00,2,2.672,ACTIVE,215.09,356.48,60.012,1554836404,"201051344000438","174011545737251",32.28,12.30,0,336.34,384.73,87.4,82.4,0.398,1258285.3,1258285.3,23429,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836424,366157.00
04/09/2019 15:00,2,2.707,ACTIVE,214.87,351.37,60.022,1554836404,"201051344001135","174011545737251",31.77,17.00,0,335.44,379.02,87.2,82.2,0.384,1245223.7,1245223.7,23382,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836425,366158.00
04/09/2019 15:00,2,2.648,ACTIVE,215.09,355.58,60.012,1554836404,"201051344000983","174011545737251",32.12,11.00,0,335.14,382.03,86.2,81.3,0.407,1263932.6,1263932.6,15142,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836426,366159.00
04/09/2019 15:00,2,2.686,ACTIVE,215.32,349.56,60.017,1554836404,"201051344001203","174011545737251",31.65,16.30,0,335.44,380.22,86.1,81.2,0.384,1252948.5,1252948.5,23435,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836427,366160.00
04/09/2019 15:00,2,2.613,ACTIVE,214.64,351.07,59.996,1554836404,"201051344001230","174011545737251",31.77,11.00,0,336.64,383.83,84.0,79.2,0.380,1249901.3,1249901.3,23254,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836428,366161.00
04/09/2019 15:00,2,2.693,ACTIVE,214.41,351.37,60.017,1554836404,"201051344000646","174011545737251",31.71,15.80,0,334.54,379.32,86.5,81.5,0.393,1242888.1,1242888.1,23403,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836429,366162.00
04/09/2019 15:00,2,2.699,ACTIVE,214.87,351.07,59.985,1554836404,"201051344000867","174011545737251",31.73,13.70,0,334.54,379.02,86.7,81.8,0.389,1241177.6,1241177.6,47331,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836429,366163.00
04/09/2019 15:00,2,2.695,ACTIVE,215.32,351.67,60.022,1554836404,"201051344000633","174011545737251",31.73,17.00,0,334.24,379.62,86.6,81.6,0.389,1240014.2,1240014.2,47377,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836430,366164.00
04/09/2019 15:00,2,2.754,ACTIVE,214.64,349.86,60.028,1554836404,"201051344000955","174011545737251",31.53,17.30,0,335.74,382.03,88.0,83.0,0.402,1262699.7,1262699.7,23424,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836431,366165.00
04/09/2019 15:00,2,2.682,ACTIVE,215.09,350.77,60.033,1554836404,"201051344000648","174011545737251",31.83,11.00,0,335.44,380.22,86.4,81.5,0.402,1253853.9,1253853.9,46885,0,0,0,L,1122011218,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836432,366166.00
04/09/2019 15:00,2,2.723,ACTIVE,215.32,349.86,60.017,1554836404,"201051344000645","174011545737251",31.69,11.30,0,334.84,376.92,87.3,82.4,0.389,1258647.9,1258647.9,46846,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836433,366167.00
04/09/2019 15:00,2,2.740,ACTIVE,215.32,353.77,60.022,1554836404,"201051344000569","174011545737251",31.97,9.70,0,335.44,381.42,88.7,83.7,0.402,1274695.2,1274695.2,15061,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836434,366168.00
04/09/2019 15:00,2,2.785,ACTIVE,215.32,354.67,60.022,1554836404,"179051228000119","174011545737251",31.83,14.70,0,337.24,381.12,89.8,84.7,0.415,61904.8,61904.8,15149,0,0,0,L,46974696,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554836435,366169.00
04/09/2019 15:15,2,3.176,ACTIVE,215.77,354.37,59.990,1554837305,"201051344000579","174011545737251",31.93,13.30,0,336.64,385.03,102.7,97.2,0.473,1274427.3,1274427.3,15511,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837306,366170.00
04/09/2019 15:15,2,3.230,ACTIVE,215.32,352.27,59.980,1554837305,"201051344001025","174011545737251",31.77,17.80,0,335.44,384.13,104.0,98.4,0.455,1256842.8,1256842.8,23437,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837307,366171.00
04/09/2019 15:15,2,3.092,ACTIVE,215.54,357.68,59.985,1554837305,"201051344001093","174011545737251",32.20,10.70,0,337.24,385.93,100.8,95.4,0.451,1240903.3,1240903.3,23471,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837308,366172.00
04/09/2019 15:15,2,3.168,ACTIVE,215.77,351.37,60.017,1554837305,"201051344000458","174011545737251",31.57,13.30,0,336.04,382.93,101.3,95.8,0.477,1257755.9,1257755.9,15258,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837309,366173.00
04/09/2019 15:15,2,3.176,ACTIVE,214.87,356.48,59.996,1554837305,"201051344000890","174011545737251",32.10,12.00,0,335.44,383.83,103.2,97.7,0.460,1255434.6,1255434.6,23388,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837310,366174.00
04/09/2019 15:15,2,3.229,ACTIVE,215.77,357.08,59.953,1554837305,"201051344000988","174011545737251",20.81,9.30,0,333.33,394.95,68.1,63.8,0.561,971981.5,971981.5,15580,0,0,0,L,1122011218,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837311,366175.00
04/09/2019 15:15,2,3.158,ACTIVE,216.00,354.37,59.985,1554837305,"201051344000582","174011545737251",31.87,12.00,0,335.14,383.53,101.9,96.5,0.468,1234594.2,1234594.2,23359,0,0,0,L,1122011218,1,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837312,366176.00
04/09/2019 15:15,2,3.217,ACTIVE,215.09,352.27,59.990,1554837305,"201051344000868","174011545737251",31.67,10.70,0,333.93,383.53,103.3,97.8,0.473,1242881.0,1242881.0,47309,0,0,0,L,1122011218,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837313,366177.00
04/09/2019 15:15,2,3.145,ACTIVE,216.00,357.38,59.985,1554837305,"201051344000576","174011545737251",32.20,10.70,0,336.34,383.83,102.5,97.0,0.464,1261062.2,1261062.2,19342,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837314,366178.00
04/09/2019 15:15,2,3.246,ACTIVE,216.00,350.47,59.980,1554837305,"201051344001158","174011545737251",31.41,11.70,0,334.84,382.93,103.2,97.7,0.482,1237890.2,1237890.2,15568,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837315,366179.00
04/09/2019 15:15,2,3.146,ACTIVE,215.54,354.07,59.975,1554837305,"201051344000917","174011545737251",31.83,14.30,0,336.04,383.83,101.5,96.0,0.455,1252687.8,1252687.8,23238,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837316,366180.00
04/09/2019 15:15,2,3.328,ACTIVE,215.32,356.78,59.985,1554837305,"201051344000417","174011545737251",20.44,9.30,0,333.63,390.74,68.9,64.5,0.575,1006617.1,1006617.1,23428,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837316,366181.00
04/09/2019 15:15,2,3.275,ACTIVE,215.09,351.07,59.990,1554837305,"201051344000685","174011545737251",31.53,10.70,0,335.14,383.53,104.6,99.0,0.504,1257238.6,1257238.6,23451,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837317,366182.00
04/09/2019 15:15,2,3.324,ACTIVE,215.77,351.67,59.943,1554837305,"201051344000651","174011545737251",31.57,12.30,0,336.04,385.33,106.4,100.7,0.477,1249984.2,1249984.2,23421,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837318,366183.00
04/09/2019 15:15,2,3.277,ACTIVE,214.87,354.07,59.980,1554837305,"201051344000594","174011545737251",31.87,17.30,0,335.44,385.03,105.8,100.2,0.468,1263792.8,1263792.8,47251,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837319,366184.00
04/09/2019 15:15,2,3.207,ACTIVE,216.00,358.28,60.006,1554837305,"201051344000469","174011545737251",32.22,10.70,0,335.44,384.73,104.5,99.0,0.495,1242418.8,1242418.8,15544,0,0,0,L,1122011218,1,122.23,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837320,366185.00
04/09/2019 15:15,2,3.371,ACTIVE,215.77,352.57,59.990,1554837305,"201051344000585","174011545737251",31.53,12.00,0,335.44,386.83,107.7,102.0,0.491,1263054.6,1263054.6,23478,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837321,366186.00
04/09/2019 15:15,2,3.305,ACTIVE,216.22,352.27,59.964,1554837305,"201051344000853","174011545737251",31.63,11.70,0,337.24,385.63,105.9,100.3,0.486,1265808.8,1265808.8,15144,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837322,366187.00
04/09/2019 15:15,2,3.227,ACTIVE,215.09,354.97,59.980,1554837305,"201051344001145","174011545737251",32.01,9.70,0,336.64,385.03,104.5,98.9,0.482,1265555.9,1265555.9,23396,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837323,366188.00
04/09/2019 15:15,2,3.352,ACTIVE,215.32,355.88,59.964,1554837305,"201051344000438","174011545737251",31.93,12.30,0,338.44,389.24,108.4,102.7,0.499,1258309.7,1258309.7,23430,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837324,366189.00
04/09/2019 15:15,2,3.346,ACTIVE,215.32,353.77,59.985,1554837305,"201051344001135","174011545737251",31.81,16.00,0,336.04,383.23,107.8,102.1,0.482,1245247.9,1245247.9,23383,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837325,366190.00
04/09/2019 15:15,2,3.285,ACTIVE,215.77,354.07,59.980,1554837305,"201051344000983","174011545737251",31.85,11.00,0,336.04,385.03,105.9,100.3,0.513,1263956.4,1263956.4,15143,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837326,366191.00
04/09/2019 15:15,2,3.326,ACTIVE,215.77,353.77,59.975,1554837305,"201051344001203","174011545737251",31.91,16.00,0,335.44,386.83,107.5,101.8,0.491,1252972.5,1252972.5,23436,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837327,366192.00
04/09/2019 15:15,2,3.234,ACTIVE,214.87,357.08,59.985,1554837305,"201051344001230","174011545737251",32.22,11.70,0,336.64,385.63,105.5,99.9,0.482,1249924.7,1249924.7,23255,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837328,366193.00
04/09/2019 15:15,2,3.371,ACTIVE,214.87,353.17,59.980,1554837305,"201051344000646","174011545737251",31.67,16.30,0,334.24,382.93,108.2,102.5,0.491,1242912.2,1242912.2,23404,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837328,366194.00
04/09/2019 15:15,2,3.383,ACTIVE,215.54,350.47,59.953,1554837305,"201051344000867","174011545737251",31.39,12.70,0,334.84,383.53,107.5,101.8,0.491,1241201.5,1241201.5,47332,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837329,366195.00
04/09/2019 15:15,2,3.348,ACTIVE,215.77,354.37,59.975,1554837305,"201051344000633","174011545737251",31.83,17.00,0,334.84,382.03,108.0,102.3,0.482,1240038.2,1240038.2,47378,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837330,366196.00
04/09/2019 15:15,2,3.436,ACTIVE,215.09,353.17,59.953,1554837305,"201051344000955","174011545737251",31.77,17.00,0,336.34,385.33,110.5,104.8,0.499,1262724.1,1262724.1,23425,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837331,366197.00
04/09/2019 15:15,2,3.309,ACTIVE,215.77,355.58,59.980,1554837305,"201051344000648","174011545737251",31.99,11.00,0,336.04,383.23,107.3,101.6,0.491,1253877.6,1253877.6,46886,0,0,0,L,1122011218,1,122.23,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837332,366198.00
04/09/2019 15:15,2,3.365,ACTIVE,216.00,353.17,59.990,1554837305,"201051344000645","174011545737251",31.85,11.30,0,335.44,382.93,108.6,102.9,0.482,1258671.9,1258671.9,46847,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837333,366199.00
04/09/2019 15:15,2,3.389,ACTIVE,216.00,355.28,59.985,1554837305,"201051344000569","174011545737251",31.95,10.00,0,334.54,385.93,109.7,103.9,0.508,1274719.4,1274719.4,15062,0,0,0,L,1122011218,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837334,366200.00
04/09/2019 15:15,2,3.424,ACTIVE,216.22,357.68,59.943,1554837305,"179051228000119","174011545737251",32.03,14.00,0,337.84,385.63,111.0,105.3,0.521,61929.3,61929.3,15151,0,0,0,L,46974696,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554837336,366201.00
04/09/2019 15:30,2,2.154,ACTIVE,214.87,361.89,59.964,1554838204,"201051344000579","174011545737251",32.05,11.00,0,322.21,395.85,70.0,65.6,0.570,1274446.4,1274446.4,15512,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838205,366202.00
04/09/2019 15:30,2,2.184,ACTIVE,214.64,357.98,60.001,1554838204,"201051344001025","174011545737251",31.77,14.70,0,319.81,393.15,70.3,65.9,0.548,1256862.0,1256862.0,23438,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838206,366203.00
04/09/2019 15:30,2,2.127,ACTIVE,214.87,358.28,59.990,1554838204,"201051344001093","174011545737251",31.65,9.30,0,320.41,394.65,68.2,63.9,0.530,1240921.9,1240921.9,23472,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838207,366204.00
04/09/2019 15:30,2,2.164,ACTIVE,214.41,357.98,59.996,1554838204,"201051344000458","174011545737251",31.53,10.30,0,323.41,394.65,69.2,64.8,0.575,1257774.7,1257774.7,15259,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838208,366205.00
04/09/2019 15:30,2,2.172,ACTIVE,214.41,358.58,59.959,1554838204,"201051344000890","174011545737251",31.77,10.00,0,320.11,394.65,69.9,65.6,0.561,1255453.6,1255453.6,23389,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838209,366206.00
04/09/2019 15:30,2,2.221,ACTIVE,214.41,353.17,59.980,1554838204,"201051344000988","174011545737251",20.56,8.50,0,333.63,387.74,46.2,42.7,0.376,971993.8,971993.8,15581,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838210,366207.00
04/09/2019 15:30,2,2.154,ACTIVE,215.09,359.48,60.022,1554838204,"201051344000582","174011545737251",31.33,9.00,0,320.71,394.95,68.4,64.1,0.548,1234612.8,1234612.8,23360,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838211,366208.00
04/09/2019 15:30,2,2.154,ACTIVE,213.96,361.29,59.996,1554838204,"201051344000868","174011545737251",31.97,8.00,0,322.81,393.75,69.7,65.4,0.561,1242899.9,1242899.9,47310,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838212,366209.00
04/09/2019 15:30,2,2.180,ACTIVE,214.87,359.18,59.996,1554838204,"201051344000576","174011545737251",31.53,7.70,0,318.61,396.15,69.6,65.2,0.566,1261081.0,1261081.0,19343,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838213,366210.00
04/09/2019 15:30,2,2.184,ACTIVE,214.64,358.28,59.975,1554838204,"201051344001158","174011545737251",31.49,9.30,0,320.71,394.95,69.6,65.2,0.579,1237909.0,1237909.0,15569,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838214,366211.00
04/09/2019 15:30,2,2.109,ACTIVE,214.87,358.28,60.001,1554838204,"201051344000917","174011545737251",31.55,12.00,0,324.02,392.25,67.5,63.2,0.539,1252706.1,1252706.1,23239,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838215,366212.00
04/09/2019 15:30,2,2.244,ACTIVE,214.64,352.27,60.001,1554838204,"201051344000417","174011545737251",20.42,9.00,0,332.73,386.23,46.4,42.9,0.376,1006629.4,1006629.4,23429,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838216,366213.00
04/09/2019 15:30,2,2.172,ACTIVE,214.41,358.58,59.985,1554838204,"201051344000685","174011545737251",31.63,9.00,0,319.21,394.65,69.6,65.2,0.592,1257257.3,1257257.3,23452,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838217,366214.00
04/09/2019 15:30,2,2.213,ACTIVE,214.87,358.88,59.969,1554838204,"201051344000651","174011545737251",31.67,10.00,0,320.71,395.55,71.0,66.7,0.570,1250003.3,1250003.3,23422,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838218,366215.00
04/09/2019 15:30,2,2.205,ACTIVE,213.51,360.38,59.985,1554838204,"201051344000594","174011545737251",31.83,14.30,0,320.41,393.45,71.1,66.7,0.566,1263811.9,1263811.9,47252,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838218,366216.00
04/09/2019 15:30,2,2.217,ACTIVE,214.64,359.48,59.964,1554838204,"201051344000469","174011545737251",31.51,8.00,0,320.11,395.85,70.8,66.4,0.592,1242437.6,1242437.6,15545,0,0,0,L,1122011218,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838219,366217.00
04/09/2019 15:30,2,2.238,ACTIVE,215.09,359.48,60.022,1554838204,"201051344000585","174011545737251",31.75,10.30,0,319.51,395.85,72.0,67.5,0.579,1263073.8,1263073.8,23479,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838220,366218.00
04/09/2019 15:30,2,2.207,ACTIVE,215.09,360.38,59.975,1554838204,"201051344000853","174011545737251",31.83,9.00,0,321.61,397.35,71.2,66.8,0.570,1265827.8,1265827.8,15145,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838221,366219.00
04/09/2019 15:30,2,2.113,ACTIVE,214.41,360.99,59.980,1554838204,"201051344001145","174011545737251",32.01,7.70,0,324.32,394.65,68.5,64.2,0.570,1265574.2,1265574.2,23397,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838222,366220.00
04/09/2019 15:30,2,2.230,ACTIVE,214.64,358.88,60.012,1554838204,"201051344000438","174011545737251",31.65,10.00,0,319.51,397.66,71.5,67.1,0.583,1258328.8,1258328.8,23431,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838223,366221.00
04/09/2019 15:30,2,2.211,ACTIVE,214.64,358.28,59.985,1554838204,"201051344001135","174011545737251",31.71,13.30,0,321.91,393.75,71.0,66.6,0.557,1245266.8,1245266.8,23384,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838224,366222.00
04/09/2019 15:30,2,2.160,ACTIVE,214.41,362.19,59.969,1554838204,"201051344000983","174011545737251",32.01,8.00,0,321.31,394.65,70.1,65.7,0.597,1263975.0,1263975.0,15144,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838225,366223.00
04/09/2019 15:30,2,2.180,ACTIVE,214.87,358.58,59.985,1554838204,"201051344001203","174011545737251",31.75,13.30,0,319.81,394.35,70.1,65.8,0.570,1252991.2,1252991.2,23437,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838226,366224.00
04/09/2019 15:30,2,2.121,ACTIVE,214.41,359.18,60.033,1554838204,"201051344001230","174011545737251",31.77,9.00,0,323.41,393.75,68.2,63.9,0.552,1249943.0,1249943.0,23256,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838227,366225.00
04/09/2019 15:30,2,2.189,ACTIVE,213.96,358.58,60.028,1554838204,"201051344000646","174011545737251",31.59,13.00,0,318.30,391.64,70.0,65.7,0.557,1242930.9,1242930.9,23405,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838228,366226.00
04/09/2019 15:30,2,2.145,ACTIVE,214.41,363.09,59.985,1554838204,"201051344000867","174011545737251",32.16,10.70,0,327.02,392.55,70.0,65.7,0.557,1241220.2,1241220.2,47333,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838229,366227.00
04/09/2019 15:30,2,2.184,ACTIVE,214.41,359.18,59.985,1554838204,"201051344000633","174011545737251",31.67,14.00,0,320.71,393.45,70.1,65.8,0.583,1240056.8,1240056.8,47379,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838230,366228.00
04/09/2019 15:30,2,2.207,ACTIVE,214.41,360.38,59.953,1554838204,"201051344000955","174011545737251",31.87,14.30,0,319.81,393.75,71.2,66.8,0.566,1262743.1,1262743.1,23426,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838231,366229.00
04/09/2019 15:30,2,2.176,ACTIVE,214.41,358.28,59.980,1554838204,"201051344000648","174011545737251",31.61,8.00,0,326.42,394.05,69.7,65.3,0.566,1253896.1,1253896.1,46887,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838232,366230.00
04/09/2019 15:30,2,2.193,ACTIVE,214.64,357.98,59.985,1554838204,"201051344000645","174011545737251",31.51,8.50,0,321.01,395.25,70.0,65.6,0.566,1258690.4,1258690.4,46848,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838233,366231.00
