ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 15:30,2,2.213,ACTIVE,214.41,358.28,59.996,1554838204,"201051344000569","174011545737251",31.59,7.70,0,325.22,394.35,70.8,66.4,0.579,1274738.2,1274738.2,15063,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838234,366232.00
04/09/2019 15:30,2,2.215,ACTIVE,214.87,364.29,59.985,1554838204,"179051228000119","174011545737251",32.16,11.00,0,318.91,396.75,72.2,67.7,0.614,61948.4,61948.4,15152,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554838235,366233.00
04/09/2019 15:45,2,2.387,ACTIVE,214.87,361.59,60.001,1554839104,"201051344000579","174011545737251",31.89,10.00,0,336.64,397.35,77.1,72.5,0.636,1274462.5,1274462.5,15513,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839106,366234.00
04/09/2019 15:45,2,2.387,ACTIVE,214.87,363.09,60.006,1554839104,"201051344001025","174011545737251",32.05,12.30,0,336.34,393.45,77.5,72.9,0.610,1256878.2,1256878.2,23439,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839106,366235.00
04/09/2019 15:45,2,2.338,ACTIVE,214.87,361.89,60.001,1554839104,"201051344001093","174011545737251",31.89,8.50,0,336.34,393.45,75.5,70.9,0.592,1240937.6,1240937.6,23473,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839107,366236.00
04/09/2019 15:45,2,2.346,ACTIVE,214.64,363.39,59.996,1554839104,"201051344000458","174011545737251",31.99,9.30,0,335.44,393.75,76.0,71.5,0.641,1257790.6,1257790.6,15260,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839108,366237.00
04/09/2019 15:45,2,2.402,ACTIVE,214.41,360.08,59.953,1554839104,"201051344000890","174011545737251",31.61,9.30,0,336.04,392.25,76.9,72.3,0.619,1255469.7,1255469.7,23390,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839109,366238.00
04/09/2019 15:45,2,2.420,ACTIVE,214.64,354.97,59.990,1554839104,"201051344000988","174011545737251",20.71,7.70,0,335.44,378.72,50.7,47.0,0.402,972004.3,972004.3,15582,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839110,366239.00
04/09/2019 15:45,2,2.361,ACTIVE,215.09,360.99,59.996,1554839104,"201051344000582","174011545737251",31.47,7.70,0,336.34,395.55,75.3,70.7,0.601,1234628.4,1234628.4,23361,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839111,366240.00
04/09/2019 15:45,2,2.375,ACTIVE,213.96,361.59,60.001,1554839104,"201051344000868","174011545737251",31.85,6.70,0,334.54,392.85,76.5,72.0,0.623,1242915.9,1242915.9,47311,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839112,366241.00
04/09/2019 15:45,2,2.365,ACTIVE,214.87,362.49,60.006,1554839104,"201051344000576","174011545737251",31.83,6.70,0,335.74,397.66,76.2,71.7,0.619,1261096.9,1261096.9,19344,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839113,366242.00
04/09/2019 15:45,2,2.379,ACTIVE,214.87,359.78,60.012,1554839104,"201051344001158","174011545737251",31.61,8.00,0,334.54,394.95,76.2,71.6,0.632,1237924.8,1237924.8,15570,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839114,366243.00
04/09/2019 15:45,2,2.307,ACTIVE,214.87,360.69,59.964,1554839104,"201051344000917","174011545737251",31.81,11.00,0,335.44,393.45,74.3,69.8,0.601,1252721.5,1252721.5,23240,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839115,366244.00
04/09/2019 15:45,2,2.432,ACTIVE,214.64,353.77,60.001,1554839104,"201051344000417","174011545737251",20.56,8.50,0,335.14,373.91,50.6,46.9,0.411,1006639.8,1006639.8,23430,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839116,366245.00
04/09/2019 15:45,2,2.371,ACTIVE,214.64,360.99,60.022,1554839104,"201051344000685","174011545737251",31.61,8.00,0,334.54,393.45,76.0,71.4,0.645,1257273.2,1257273.2,23453,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839117,366246.00
04/09/2019 15:45,2,2.404,ACTIVE,215.09,362.49,59.996,1554839104,"201051344000651","174011545737251",31.69,9.00,0,336.64,394.05,77.2,72.6,0.628,1250019.4,1250019.4,23423,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839118,366247.00
04/09/2019 15:45,2,2.416,ACTIVE,213.74,359.78,60.012,1554839104,"201051344000594","174011545737251",31.55,12.00,0,334.54,394.65,77.2,72.6,0.619,1263828.0,1263828.0,47253,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839119,366248.00
04/09/2019 15:45,2,2.367,ACTIVE,214.64,362.79,60.017,1554839104,"201051344000469","174011545737251",31.91,7.00,0,333.63,395.55,76.5,71.9,0.641,1242453.6,1242453.6,15546,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839120,366249.00
04/09/2019 15:45,2,2.414,ACTIVE,215.09,361.89,60.012,1554839104,"201051344000585","174011545737251",31.83,9.30,0,336.34,395.25,77.8,73.2,0.632,1263090.1,1263090.1,23480,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839121,366250.00
04/09/2019 15:45,2,2.383,ACTIVE,215.09,361.29,60.001,1554839104,"201051344000853","174011545737251",31.85,8.00,0,337.24,397.66,76.8,72.2,0.628,1265843.8,1265843.8,15146,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839122,366251.00
04/09/2019 15:45,2,2.316,ACTIVE,214.64,360.38,59.996,1554839104,"201051344001145","174011545737251",31.73,7.00,0,336.64,393.15,74.4,69.9,0.605,1265589.8,1265589.8,23398,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839123,366252.00
04/09/2019 15:45,2,2.385,ACTIVE,214.87,363.09,59.996,1554839104,"201051344000438","174011545737251",31.97,9.30,0,335.14,395.55,77.2,72.6,0.632,1258345.1,1258345.1,23432,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839123,366253.00
04/09/2019 15:45,2,2.416,ACTIVE,214.64,359.78,60.006,1554839104,"201051344001135","174011545737251",31.21,12.00,0,336.34,391.04,76.4,71.8,0.601,1245282.9,1245282.9,23385,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839124,366254.00
04/09/2019 15:45,2,2.334,ACTIVE,214.64,363.39,59.980,1554839104,"201051344000983","174011545737251",31.95,7.30,0,334.84,394.95,75.6,71.1,0.641,1263990.8,1263990.8,15145,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839125,366255.00
04/09/2019 15:45,2,2.389,ACTIVE,214.87,359.48,60.001,1554839104,"201051344001203","174011545737251",31.33,11.70,0,336.64,393.45,75.8,71.3,0.614,1253007.1,1253007.1,23438,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839126,366256.00
04/09/2019 15:45,2,2.301,ACTIVE,214.41,360.69,60.017,1554839104,"201051344001230","174011545737251",31.81,8.00,0,335.44,392.25,74.1,69.6,0.610,1249958.5,1249958.5,23257,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839127,366257.00
04/09/2019 15:45,2,2.373,ACTIVE,214.19,360.08,59.980,1554839104,"201051344000646","174011545737251",31.41,12.00,0,335.44,391.64,75.5,70.9,0.610,1242946.7,1242946.7,23406,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839128,366258.00
04/09/2019 15:45,2,2.363,ACTIVE,214.41,359.78,60.001,1554839104,"201051344000867","174011545737251",31.63,9.30,0,335.14,392.85,75.7,71.1,0.605,1241236.1,1241236.1,47334,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839129,366259.00
04/09/2019 15:45,2,2.355,ACTIVE,214.64,360.99,60.006,1554839104,"201051344000633","174011545737251",31.75,12.00,0,335.74,395.85,75.8,71.2,0.619,1240072.7,1240072.7,47380,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839130,366260.00
04/09/2019 15:45,2,2.385,ACTIVE,214.41,360.99,60.006,1554839104,"201051344000955","174011545737251",31.75,12.70,0,335.74,392.25,76.7,72.1,0.619,1262759.2,1262759.2,23427,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839131,366261.00
04/09/2019 15:45,2,2.312,ACTIVE,214.19,362.49,60.017,1554839104,"201051344000648","174011545737251",31.99,6.70,0,335.74,392.55,74.9,70.4,0.610,1253911.8,1253911.8,46888,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839132,366262.00
04/09/2019 15:45,2,2.346,ACTIVE,214.87,360.69,60.012,1554839104,"201051344000645","174011545737251",31.73,7.30,0,336.04,395.55,75.4,70.9,0.610,1258706.3,1258706.3,46849,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839133,366263.00
04/09/2019 15:45,2,2.361,ACTIVE,214.64,361.89,60.017,1554839104,"201051344000569","174011545737251",31.83,6.70,0,335.74,395.55,76.2,71.6,0.628,1274754.3,1274754.3,15064,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839134,366264.00
04/09/2019 15:45,2,2.404,ACTIVE,214.64,365.19,60.017,1554839104,"179051228000119","174011545737251",31.87,9.70,0,332.73,395.85,77.6,73.0,0.623,61964.8,61964.8,15153,0,0,0,L,46974696,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554839135,366265.00
04/09/2019 16:00,2,2.475,ACTIVE,215.09,350.47,59.964,1554840004,"201051344000579","174011545737251",31.77,12.00,0,335.74,396.15,79.7,75.0,0.362,1274482.5,1274482.5,15514,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840005,366266.00
04/09/2019 16:00,2,2.500,ACTIVE,214.87,349.26,59.969,1554840004,"201051344001025","174011545737251",31.61,14.00,0,335.44,394.35,80.0,75.3,0.354,1256898.3,1256898.3,23440,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840006,366267.00
04/09/2019 16:00,2,2.426,ACTIVE,215.09,350.17,59.975,1554840004,"201051344001093","174011545737251",31.71,10.30,0,335.14,395.25,78.0,73.3,0.349,1240957.3,1240957.3,23474,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840007,366268.00
04/09/2019 16:00,2,2.438,ACTIVE,214.87,349.26,59.975,1554840004,"201051344000458","174011545737251",31.73,11.00,0,335.74,394.65,78.4,73.7,0.362,1257810.2,1257810.2,15261,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840008,366269.00
04/09/2019 16:00,2,2.461,ACTIVE,214.64,351.07,59.975,1554840004,"201051344000890","174011545737251",31.81,11.00,0,335.74,393.75,79.3,74.6,0.354,1255489.7,1255489.7,23391,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840009,366270.00
04/09/2019 16:00,2,2.477,ACTIVE,214.87,352.57,59.975,1554840004,"201051344000988","174011545737251",20.77,8.00,0,333.93,380.52,52.1,48.4,0.433,972017.2,972017.2,15583,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840010,366271.00
04/09/2019 16:00,2,2.412,ACTIVE,215.32,361.29,59.964,1554840004,"201051344000582","174011545737251",31.71,9.70,0,322.51,395.25,77.5,72.8,0.619,1234648.0,1234648.0,23362,0,0,0,L,1122011218,1,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840011,366272.00
04/09/2019 16:00,2,2.439,ACTIVE,214.41,352.27,59.980,1554840004,"201051344000868","174011545737251",31.85,8.00,0,334.84,394.05,78.7,74.0,0.358,1242935.7,1242935.7,47312,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840012,366273.00
04/09/2019 16:00,2,2.455,ACTIVE,215.32,348.96,60.001,1554840004,"201051344000576","174011545737251",31.49,9.30,0,335.44,395.85,78.3,73.7,0.354,1261116.6,1261116.6,19345,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840013,366274.00
04/09/2019 16:00,2,2.455,ACTIVE,215.09,347.76,59.975,1554840004,"201051344001158","174011545737251",31.43,10.30,0,334.54,395.55,78.2,73.5,0.362,1237944.5,1237944.5,15571,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840014,366275.00
04/09/2019 16:00,2,2.346,ACTIVE,215.09,363.09,59.985,1554840004,"201051344000917","174011545737251",32.08,12.30,0,321.61,392.85,76.2,71.6,0.614,1252740.8,1252740.8,23241,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840015,366276.00
04/09/2019 16:00,2,2.479,ACTIVE,214.64,351.97,59.985,1554840004,"201051344000417","174011545737251",20.63,8.50,0,334.84,379.62,51.9,48.2,0.424,1006652.7,1006652.7,23431,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840016,366277.00
04/09/2019 16:00,2,2.436,ACTIVE,214.64,350.17,59.980,1554840004,"201051344000685","174011545737251",31.71,9.70,0,335.74,393.45,78.2,73.6,0.371,1257293.0,1257293.0,23454,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840017,366278.00
04/09/2019 16:00,2,2.475,ACTIVE,214.87,349.26,59.996,1554840004,"201051344000651","174011545737251",31.61,11.30,0,335.44,395.25,79.2,74.5,0.358,1250039.5,1250039.5,23424,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840017,366279.00
04/09/2019 16:00,2,2.459,ACTIVE,214.19,352.57,59.990,1554840004,"201051344000594","174011545737251",31.85,13.70,0,333.33,395.25,79.3,74.7,0.349,1263848.1,1263848.1,47254,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840018,366280.00
04/09/2019 16:00,2,2.451,ACTIVE,215.09,349.86,59.985,1554840004,"201051344000469","174011545737251",31.61,9.00,0,334.84,394.65,78.5,73.8,0.358,1242473.5,1242473.5,15547,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840019,366281.00
04/09/2019 16:00,2,2.502,ACTIVE,215.09,348.66,59.996,1554840004,"201051344000585","174011545737251",31.43,10.70,0,335.44,395.85,79.7,75.0,0.354,1263110.3,1263110.3,23481,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840020,366282.00
04/09/2019 16:00,2,2.449,ACTIVE,215.54,350.47,59.990,1554840004,"201051344000853","174011545737251",31.71,11.00,0,336.04,396.75,78.7,74.0,0.340,1265863.7,1265863.7,15147,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840021,366283.00
04/09/2019 16:00,2,2.389,ACTIVE,214.64,359.18,59.985,1554840004,"201051344001145","174011545737251",31.57,7.70,0,323.41,395.25,76.3,71.8,0.632,1265609.3,1265609.3,23399,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840022,366284.00
04/09/2019 16:00,2,2.475,ACTIVE,214.87,348.96,59.980,1554840004,"201051344000438","174011545737251",31.59,10.70,0,337.24,396.15,79.2,74.5,0.358,1258365.2,1258365.2,23433,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840023,366285.00
04/09/2019 16:00,2,2.416,ACTIVE,214.64,350.77,59.980,1554840004,"201051344001135","174011545737251",31.81,13.70,0,334.84,392.85,77.8,73.2,0.340,1245302.8,1245302.8,23386,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840024,366286.00
04/09/2019 16:00,2,2.379,ACTIVE,214.87,362.79,59.975,1554840004,"201051344000983","174011545737251",31.95,9.30,0,320.11,396.45,77.0,72.4,0.654,1264010.5,1264010.5,15146,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840025,366287.00
04/09/2019 16:00,2,2.432,ACTIVE,214.87,346.26,59.927,1554840004,"201051344001203","174011545737251",31.41,14.00,0,319.51,394.95,77.4,72.8,0.628,1253026.9,1253026.9,23439,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840026,366288.00
04/09/2019 16:00,2,2.346,ACTIVE,214.41,361.29,59.953,1554840004,"201051344001230","174011545737251",31.79,9.30,0,324.02,394.65,75.5,70.9,0.619,1249977.9,1249977.9,23258,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840027,366289.00
04/09/2019 16:00,2,2.400,ACTIVE,214.41,359.48,60.001,1554840004,"201051344000646","174011545737251",31.57,14.00,0,321.91,392.55,76.8,72.3,0.628,1242966.5,1242966.5,23407,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840028,366290.00
04/09/2019 16:00,2,2.426,ACTIVE,214.87,359.48,59.985,1554840004,"201051344000867","174011545737251",31.31,11.00,0,324.32,393.45,76.9,72.3,0.623,1241255.8,1241255.8,47335,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840029,366291.00
04/09/2019 16:00,2,2.402,ACTIVE,215.09,361.59,59.980,1554840004,"201051344000633","174011545737251",31.69,12.70,0,321.61,395.25,77.1,72.5,0.650,1240092.5,1240092.5,47381,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840030,366292.00
04/09/2019 16:00,2,2.424,ACTIVE,214.41,351.67,59.985,1554840004,"201051344000955","174011545737251",31.89,15.00,0,335.44,393.75,78.3,73.7,0.345,1262779.3,1262779.3,23428,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840031,366293.00
04/09/2019 16:00,2,2.393,ACTIVE,214.87,358.58,59.975,1554840004,"201051344000648","174011545737251",31.45,8.00,0,320.11,394.05,76.3,71.7,0.623,1253931.4,1253931.4,46889,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840032,366294.00
04/09/2019 16:00,2,2.408,ACTIVE,215.09,359.18,59.980,1554840004,"201051344000645","174011545737251",31.41,9.30,0,323.11,396.15,76.6,72.0,0.623,1258726.0,1258726.0,46850,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840033,366295.00
04/09/2019 16:00,2,2.412,ACTIVE,214.87,360.99,59.980,1554840004,"201051344000569","174011545737251",31.63,9.00,0,319.81,395.85,77.3,72.7,0.641,1274774.1,1274774.1,15065,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840034,366296.00
04/09/2019 16:00,2,2.459,ACTIVE,215.32,355.28,59.969,1554840004,"179051228000119","174011545737251",31.75,12.00,0,334.54,396.45,79.1,74.4,0.358,61985.1,61985.1,15154,0,0,0,L,46974696,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840034,366297.00
04/09/2019 16:15,2,1.912,ACTIVE,214.19,357.68,59.985,1554840904,"201051344000579","174011545737251",31.83,10.00,0,321.31,396.45,61.7,57.6,0.495,1274498.6,1274498.6,15515,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840905,366298.00
04/09/2019 16:15,2,1.961,ACTIVE,213.74,354.37,60.017,1554840904,"201051344001025","174011545737251",31.35,11.30,0,318.91,392.55,62.2,58.1,0.486,1256914.5,1256914.5,23441,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840906,366299.00
04/09/2019 16:15,2,1.883,ACTIVE,213.96,358.28,59.969,1554840904,"201051344001093","174011545737251",31.87,8.00,0,319.81,394.65,60.8,56.7,0.473,1240973.1,1240973.1,23475,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840907,366300.00
04/09/2019 16:15,2,1.896,ACTIVE,213.74,355.58,59.969,1554840904,"201051344000458","174011545737251",31.59,9.30,0,318.91,396.75,60.7,56.6,0.499,1257826.0,1257826.0,15262,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840908,366301.00
04/09/2019 16:15,2,1.939,ACTIVE,213.51,354.97,60.022,1554840904,"201051344000890","174011545737251",31.53,9.00,0,320.11,392.55,61.9,57.8,0.491,1255505.7,1255505.7,23392,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840909,366302.00
04/09/2019 16:15,2,1.926,ACTIVE,213.96,351.97,60.001,1554840904,"201051344000988","174011545737251",20.67,7.70,0,333.03,380.82,40.3,37.0,0.331,972027.6,972027.6,15584,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840910,366303.00
04/09/2019 16:15,2,1.902,ACTIVE,214.41,356.48,59.985,1554840904,"201051344000582","174011545737251",31.21,8.00,0,336.34,395.25,60.2,56.2,0.486,1234663.6,1234663.6,23363,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840911,366304.00
04/09/2019 16:15,2,1.947,ACTIVE,213.51,354.67,59.996,1554840904,"201051344000868","174011545737251",30.95,7.00,0,319.21,394.35,61.0,57.0,0.495,1242951.6,1242951.6,47313,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840912,366305.00
04/09/2019 16:15,2,1.879,ACTIVE,214.41,358.88,60.033,1554840904,"201051344000576","174011545737251",31.87,7.00,0,321.91,397.05,60.6,56.6,0.491,1261132.4,1261132.4,19346,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840913,366306.00
04/09/2019 16:15,2,1.891,ACTIVE,213.74,354.97,59.996,1554840904,"201051344001158","174011545737251",31.57,8.50,0,315.90,396.75,60.5,56.5,0.499,1237960.3,1237960.3,15572,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840914,366307.00
04/09/2019 16:15,2,1.855,ACTIVE,213.96,356.18,59.996,1554840904,"201051344000917","174011545737251",31.71,10.70,0,335.44,392.85,59.6,55.6,0.473,1252756.2,1252756.2,23242,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840915,366308.00
04/09/2019 16:15,2,1.959,ACTIVE,213.96,349.86,59.980,1554840904,"201051344000417","174011545737251",20.42,8.00,0,333.33,374.21,40.5,37.1,0.327,1006663.1,1006663.1,23432,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840916,366309.00
04/09/2019 16:15,2,1.896,ACTIVE,213.74,356.48,59.985,1554840904,"201051344000685","174011545737251",31.63,7.70,0,319.51,394.35,60.8,56.7,0.517,1257308.8,1257308.8,23455,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840917,366310.00
04/09/2019 16:15,2,1.930,ACTIVE,214.19,355.88,59.990,1554840904,"201051344000651","174011545737251",31.61,9.00,0,320.41,396.15,61.8,57.7,0.499,1250055.5,1250055.5,23425,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840918,366311.00
04/09/2019 16:15,2,1.916,ACTIVE,213.06,358.28,59.990,1554840904,"201051344000594","174011545737251",31.85,11.70,0,318.30,392.55,61.8,57.7,0.482,1263864.2,1263864.2,47255,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840919,366312.00
04/09/2019 16:15,2,1.932,ACTIVE,214.19,354.67,60.012,1554840904,"201051344000469","174011545737251",31.29,7.30,0,317.10,397.35,61.2,57.2,0.508,1242489.4,1242489.4,15548,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840920,366313.00
04/09/2019 16:15,2,1.965,ACTIVE,214.19,356.18,59.990,1554840904,"201051344000585","174011545737251",31.37,9.30,0,319.51,395.55,62.5,58.4,0.508,1263126.5,1263126.5,23482,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840921,366314.00
04/09/2019 16:15,2,1.906,ACTIVE,214.41,355.88,60.022,1554840904,"201051344000853","174011545737251",31.71,9.00,0,321.61,395.25,61.2,57.2,0.482,1265879.6,1265879.6,15148,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840922,366315.00
04/09/2019 16:15,2,1.875,ACTIVE,213.74,354.67,59.985,1554840904,"201051344001145","174011545737251",31.37,6.70,0,336.94,394.95,59.6,55.6,0.482,1265624.7,1265624.7,23400,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840922,366316.00
04/09/2019 16:15,2,1.924,ACTIVE,213.96,357.08,59.990,1554840904,"201051344000438","174011545737251",31.71,9.00,0,320.71,395.55,61.9,57.8,0.504,1258381.3,1258381.3,23434,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840923,366317.00
04/09/2019 16:15,2,1.934,ACTIVE,213.74,353.17,59.980,1554840904,"201051344001135","174011545737251",31.13,11.70,0,318.91,391.64,61.0,56.9,0.477,1245318.7,1245318.7,23387,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840924,366318.00
04/09/2019 16:15,2,1.877,ACTIVE,213.74,356.48,59.996,1554840904,"201051344000983","174011545737251",31.73,7.70,0,334.54,397.35,60.3,56.3,0.513,1264026.2,1264026.2,15147,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840925,366319.00
04/09/2019 16:15,2,1.900,ACTIVE,213.96,353.77,59.996,1554840904,"201051344001203","174011545737251",31.57,11.70,0,322.81,393.15,60.8,56.7,0.491,1253042.7,1253042.7,23440,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840926,366320.00
04/09/2019 16:15,2,1.861,ACTIVE,213.74,354.07,59.996,1554840904,"201051344001230","174011545737251",31.51,7.70,0,335.14,394.05,59.4,55.4,0.477,1249993.3,1249993.3,23259,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840927,366321.00
04/09/2019 16:15,2,1.908,ACTIVE,213.29,354.37,59.980,1554840904,"201051344000646","174011545737251",31.15,11.30,0,333.33,392.25,60.2,56.2,0.495,1242982.1,1242982.1,23408,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840928,366322.00
04/09/2019 16:15,2,1.910,ACTIVE,213.74,352.87,60.001,1554840904,"201051344000867","174011545737251",31.31,9.00,0,333.63,394.05,60.6,56.5,0.482,1241271.6,1241271.6,47336,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840929,366323.00
04/09/2019 16:15,2,1.904,ACTIVE,214.19,356.48,59.985,1554840904,"201051344000633","174011545737251",31.43,10.30,0,334.84,397.05,60.6,56.6,0.495,1240108.3,1240108.3,47382,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840930,366324.00
04/09/2019 16:15,2,1.938,ACTIVE,213.51,354.67,59.990,1554840904,"201051344000955","174011545737251",31.37,12.30,0,319.81,391.64,61.5,57.5,0.495,1262795.4,1262795.4,23429,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840931,366325.00
04/09/2019 16:15,2,1.898,ACTIVE,213.74,353.17,60.006,1554840904,"201051344000648","174011545737251",31.13,6.70,0,335.14,395.55,59.9,55.9,0.491,1253947.0,1253947.0,46890,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840932,366326.00
04/09/2019 16:15,2,1.898,ACTIVE,213.96,354.97,59.985,1554840904,"201051344000645","174011545737251",31.37,7.70,0,335.74,396.75,60.4,56.3,0.477,1258741.7,1258741.7,46851,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840933,366327.00
04/09/2019 16:15,2,1.896,ACTIVE,213.74,357.38,60.028,1554840904,"201051344000569","174011545737251",31.71,7.00,0,334.54,396.15,60.9,56.9,0.499,1274789.9,1274789.9,15066,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840934,366328.00
04/09/2019 16:15,2,1.945,ACTIVE,213.96,359.18,59.985,1554840904,"179051228000119","174011545737251",31.83,9.70,0,321.91,395.55,62.8,58.7,0.508,62001.4,62001.4,15155,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554840935,366329.00
04/09/2019 16:30,2,2.617,ACTIVE,215.09,351.07,59.990,1554841804,"201051344000579","174011545737251",31.75,10.30,0,320.11,397.05,84.2,79.3,0.384,1274515.5,1274515.5,15516,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841805,366330.00
04/09/2019 16:30,2,2.684,ACTIVE,214.41,348.06,59.985,1554841804,"201051344001025","174011545737251",31.43,12.30,0,319.21,393.45,85.5,80.6,0.380,1256931.7,1256931.7,23442,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841806,366331.00
04/09/2019 16:30,2,2.598,ACTIVE,214.64,351.97,59.980,1554841804,"201051344001093","174011545737251",31.85,8.50,0,318.61,394.65,83.8,79.0,0.376,1240989.9,1240989.9,23476,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841807,366332.00
04/09/2019 16:30,2,2.594,ACTIVE,214.87,349.26,59.943,1554841804,"201051344000458","174011545737251",31.61,10.00,0,335.44,394.65,83.0,78.2,0.384,1257842.7,1257842.7,15263,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841808,366333.00
04/09/2019 16:30,2,2.662,ACTIVE,213.96,350.17,60.001,1554841804,"201051344000890","174011545737251",31.61,9.70,0,319.21,394.35,85.2,80.4,0.389,1255522.8,1255522.8,23393,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841809,366334.00
04/09/2019 16:30,2,2.705,ACTIVE,214.87,352.87,59.990,1554841804,"201051344000988","174011545737251",20.28,8.00,0,334.54,379.32,55.5,51.7,0.464,972038.5,972038.5,15585,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841810,366335.00
04/09/2019 16:30,2,2.637,ACTIVE,214.87,348.36,59.996,1554841804,"201051344000582","174011545737251",31.21,8.50,0,334.84,395.25,83.4,78.6,0.384,1234680.3,1234680.3,23364,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841811,366336.00
04/09/2019 16:30,2,2.643,ACTIVE,214.19,347.46,59.990,1554841804,"201051344000868","174011545737251",31.43,7.70,0,333.93,392.55,84.1,79.3,0.384,1242968.4,1242968.4,47314,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841812,366337.00
04/09/2019 16:30,2,2.586,ACTIVE,215.09,353.47,59.990,1554841804,"201051344000576","174011545737251",31.89,7.70,0,335.74,396.75,83.5,78.7,0.384,1261149.1,1261149.1,19347,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841813,366338.00
04/09/2019 16:30,2,2.635,ACTIVE,214.87,347.76,59.996,1554841804,"201051344001158","174011545737251",31.39,9.00,0,335.14,395.85,83.8,78.9,0.398,1237977.0,1237977.0,15573,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841814,366339.00
04/09/2019 16:30,2,2.592,ACTIVE,214.64,352.27,59.990,1554841804,"201051344000917","174011545737251",31.77,10.70,0,334.54,392.85,83.3,78.5,0.376,1252772.8,1252772.8,23243,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841815,366340.00
04/09/2019 16:30,2,2.691,ACTIVE,214.41,352.87,60.028,1554841804,"201051344000417","174011545737251",20.48,8.00,0,334.54,374.81,55.9,52.0,0.468,1006674.1,1006674.1,23433,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841816,366341.00
04/09/2019 16:30,2,2.635,ACTIVE,214.19,351.07,59.996,1554841804,"201051344000685","174011545737251",31.77,9.00,0,321.91,392.85,84.8,79.9,0.402,1257325.7,1257325.7,23456,0,0,0,L,1122011218,1,123.59,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841817,366342.00
04/09/2019 16:30,2,2.672,ACTIVE,214.64,351.67,60.001,1554841804,"201051344000651","174011545737251",31.73,10.00,0,320.11,395.25,85.9,81.0,0.393,1250072.6,1250072.6,23426,0,0,0,L,1122011218,1,123.59,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841817,366343.00
04/09/2019 16:30,2,2.682,ACTIVE,213.74,350.47,60.006,1554841804,"201051344000594","174011545737251",31.63,12.30,0,318.91,394.05,85.9,81.0,0.380,1263881.3,1263881.3,47256,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841818,366344.00
04/09/2019 16:30,2,2.674,ACTIVE,214.87,348.06,60.043,1554841804,"201051344000469","174011545737251",31.43,8.00,0,320.11,395.85,85.1,80.2,0.398,1242506.3,1242506.3,15549,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841819,366345.00
04/09/2019 16:30,2,2.744,ACTIVE,214.64,348.36,60.006,1554841804,"201051344000585","174011545737251",31.21,10.30,0,320.11,394.95,86.8,81.8,0.393,1263143.8,1263143.8,23483,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841820,366346.00
04/09/2019 16:30,2,2.627,ACTIVE,215.32,352.87,60.012,1554841804,"201051344000853","174011545737251",31.99,10.00,0,323.11,395.55,85.1,80.2,0.376,1265896.6,1265896.6,15149,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841821,366347.00
04/09/2019 16:30,2,2.588,ACTIVE,214.19,353.47,59.996,1554841804,"201051344001145","174011545737251",32.10,7.00,0,334.24,395.25,84.2,79.3,0.384,1265641.4,1265641.4,23401,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841822,366348.00
04/09/2019 16:30,2,2.691,ACTIVE,214.19,351.07,60.006,1554841804,"201051344000438","174011545737251",31.73,10.00,0,320.11,396.45,86.5,81.5,0.389,1258398.6,1258398.6,23435,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841823,366349.00
04/09/2019 16:30,2,2.652,ACTIVE,214.19,350.47,60.028,1554841804,"201051344001135","174011545737251",31.73,12.70,0,320.11,393.45,85.2,80.3,0.371,1245335.6,1245335.6,23388,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841824,366350.00
04/09/2019 16:30,2,2.613,ACTIVE,214.87,352.87,60.012,1554841804,"201051344000983","174011545737251",31.89,8.50,0,335.74,394.65,84.3,79.5,0.398,1264042.9,1264042.9,15148,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841825,366351.00
04/09/2019 16:30,2,2.695,ACTIVE,214.64,348.66,60.017,1554841804,"201051344001203","174011545737251",31.41,13.00,0,321.61,394.05,85.8,80.9,0.393,1253059.8,1253059.8,23441,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841826,366352.00
04/09/2019 16:30,2,2.631,ACTIVE,213.96,349.86,60.006,1554841804,"201051344001230","174011545737251",31.57,9.00,0,333.03,395.55,84.2,79.3,0.384,1250009.9,1250009.9,23260,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841827,366353.00
04/09/2019 16:30,2,2.654,ACTIVE,213.74,349.56,59.990,1554841804,"201051344000646","174011545737251",31.51,12.00,0,333.33,392.85,84.7,79.9,0.389,1242998.9,1242998.9,23409,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841828,366354.00
04/09/2019 16:30,2,2.635,ACTIVE,214.64,351.37,59.985,1554841804,"201051344000867","174011545737251",31.79,10.00,0,333.63,394.35,84.8,80.0,0.384,1241288.4,1241288.4,47337,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841829,366355.00
04/09/2019 16:30,2,2.686,ACTIVE,214.87,347.46,60.001,1554841804,"201051344000633","174011545737251",31.37,11.30,0,321.01,395.25,85.4,80.5,0.407,1240125.2,1240125.2,47383,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841830,366356.00
04/09/2019 16:30,2,2.697,ACTIVE,213.74,350.47,60.006,1554841804,"201051344000955","174011545737251",31.63,13.30,0,320.41,393.75,86.4,81.5,0.389,1262812.6,1262812.6,23430,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841830,366357.00
04/09/2019 16:30,2,2.629,ACTIVE,214.64,348.66,60.006,1554841804,"201051344000648","174011545737251",31.57,7.70,0,334.84,393.15,84.0,79.1,0.389,1253963.7,1253963.7,46891,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841831,366358.00
04/09/2019 16:30,2,2.674,ACTIVE,215.09,348.36,60.006,1554841804,"201051344000645","174011545737251",31.35,8.50,0,335.74,395.85,84.9,80.0,0.389,1258758.6,1258758.6,46852,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841832,366359.00
04/09/2019 16:30,2,2.625,ACTIVE,214.87,354.97,60.043,1554841804,"201051344000569","174011545737251",32.08,8.50,0,319.51,394.35,85.4,80.5,0.393,1274806.9,1274806.9,15067,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841834,366360.00
04/09/2019 16:30,2,2.707,ACTIVE,215.09,353.17,60.006,1554841804,"179051228000119","174011545737251",31.81,11.00,0,321.31,395.55,87.2,82.3,0.398,62018.8,62018.8,15156,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554841835,366361.00
04/09/2019 16:45,2,2.367,ACTIVE,215.09,360.99,59.990,1554842704,"201051344000579","174011545737251",31.71,10.30,0,321.61,395.25,76.0,71.4,0.619,1274534.5,1274534.5,15517,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842705,366362.00
04/09/2019 16:45,2,2.379,ACTIVE,214.87,359.48,59.985,1554842704,"201051344001025","174011545737251",31.63,12.30,0,321.61,393.15,76.2,71.7,0.597,1256950.8,1256950.8,23443,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842706,366363.00
04/09/2019 16:45,2,2.305,ACTIVE,215.09,361.59,59.996,1554842704,"201051344001093","174011545737251",31.69,9.30,0,321.31,394.35,74.0,69.5,0.583,1241008.5,1241008.5,23477,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842707,366364.00
04/09/2019 16:45,2,2.342,ACTIVE,214.87,359.18,60.006,1554842704,"201051344000458","174011545737251",31.59,9.30,0,321.91,393.15,74.9,70.4,0.623,1257861.3,1257861.3,15264,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842708,366365.00
04/09/2019 16:45,2,2.348,ACTIVE,214.64,359.78,59.990,1554842704,"201051344000890","174011545737251",31.63,9.70,0,321.91,392.25,75.2,70.7,0.601,1255541.8,1255541.8,23394,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842709,366366.00
04/09/2019 16:45,2,2.385,ACTIVE,215.09,353.77,59.980,1554842704,"201051344000988","174011545737251",20.65,7.70,0,331.83,381.73,50.0,46.3,0.411,972050.8,972050.8,15586,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842710,366367.00
04/09/2019 16:45,2,2.316,ACTIVE,215.54,360.99,60.001,1554842704,"201051344000582","174011545737251",31.29,8.50,0,319.51,396.15,73.5,69.0,0.592,1234698.8,1234698.8,23365,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842711,366368.00
04/09/2019 16:45,2,2.340,ACTIVE,214.64,360.38,60.028,1554842704,"201051344000868","174011545737251",31.67,6.70,0,321.01,394.05,75.1,70.5,0.605,1242987.1,1242987.1,47315,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842712,366369.00
04/09/2019 16:45,2,2.312,ACTIVE,215.32,362.19,59.990,1554842704,"201051344000576","174011545737251",31.93,7.00,0,320.71,394.65,74.8,70.3,0.610,1261167.7,1261167.7,19348,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842713,366370.00
04/09/2019 16:45,2,2.336,ACTIVE,215.09,358.28,59.990,1554842704,"201051344001158","174011545737251",31.53,8.50,0,318.61,392.85,74.6,70.1,0.623,1237995.6,1237995.6,15574,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842714,366371.00
04/09/2019 16:45,2,2.236,ACTIVE,215.32,362.19,59.990,1554842704,"201051344000917","174011545737251",31.85,11.30,0,320.11,394.95,72.2,67.7,0.583,1252791.1,1252791.1,23244,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842715,366372.00
04/09/2019 16:45,2,2.363,ACTIVE,214.87,355.28,59.980,1554842704,"201051344000417","174011545737251",20.56,8.50,0,333.63,379.62,49.2,45.6,0.398,1006686.3,1006686.3,23435,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842716,366373.00
04/09/2019 16:45,2,2.322,ACTIVE,214.87,360.69,60.001,1554842704,"201051344000685","174011545737251",31.41,8.50,0,318.00,393.75,73.9,69.4,0.619,1257344.3,1257344.3,23457,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842717,366374.00
