ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 16:45,2,2.361,ACTIVE,215.09,360.69,60.012,1554842704,"201051344000651","174011545737251",31.43,9.70,0,320.41,395.85,75.2,70.6,0.605,1250091.6,1250091.6,23427,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842718,366375.00
04/09/2019 16:45,2,2.383,ACTIVE,213.96,357.98,60.012,1554842704,"201051344000594","174011545737251",31.39,11.70,0,319.51,393.75,75.8,71.2,0.601,1263900.3,1263900.3,47257,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842719,366376.00
04/09/2019 16:45,2,2.344,ACTIVE,215.09,360.69,60.006,1554842704,"201051344000469","174011545737251",31.71,7.30,0,316.50,394.35,75.2,70.7,0.628,1242525.2,1242525.2,15550,0,0,0,L,1122011218,1,121.55,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842720,366377.00
04/09/2019 16:45,2,2.369,ACTIVE,215.32,361.59,60.001,1554842704,"201051344000585","174011545737251",31.69,10.00,0,321.61,396.15,76.0,71.5,0.605,1263163.0,1263163.0,23484,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842721,366378.00
04/09/2019 16:45,2,2.346,ACTIVE,215.54,360.38,60.001,1554842704,"201051344000853","174011545737251",31.77,9.70,0,322.21,394.65,75.5,70.9,0.601,1265915.5,1265915.5,15150,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842722,366379.00
04/09/2019 16:45,2,2.236,ACTIVE,214.87,360.69,60.012,1554842704,"201051344001145","174011545737251",31.87,7.30,0,318.00,394.95,72.2,67.7,0.592,1265659.8,1265659.8,23402,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842723,366380.00
04/09/2019 16:45,2,2.334,ACTIVE,214.87,362.49,60.017,1554842704,"201051344000438","174011545737251",31.85,9.70,0,321.01,395.55,75.3,70.8,0.632,1258417.5,1258417.5,23436,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842724,366381.00
04/09/2019 16:45,2,2.340,ACTIVE,214.64,359.78,60.017,1554842704,"201051344001135","174011545737251",31.41,11.70,0,318.00,394.05,74.4,69.9,0.601,1245354.4,1245354.4,23389,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842725,366382.00
04/09/2019 16:45,2,2.295,ACTIVE,214.87,362.49,59.990,1554842704,"201051344000983","174011545737251",32.01,7.70,0,321.31,394.05,74.4,69.9,0.632,1264061.5,1264061.5,15149,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842726,366383.00
04/09/2019 16:45,2,2.322,ACTIVE,215.09,361.59,59.975,1554842704,"201051344001203","174011545737251",31.55,11.00,0,319.21,396.15,74.2,69.7,0.583,1253078.5,1253078.5,23442,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842727,366384.00
04/09/2019 16:45,2,2.234,ACTIVE,214.64,360.38,60.017,1554842704,"201051344001230","174011545737251",31.81,8.50,0,322.21,391.94,72.0,67.6,0.579,1250028.2,1250028.2,23261,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842728,366385.00
04/09/2019 16:45,2,2.305,ACTIVE,214.41,360.99,60.022,1554842704,"201051344000646","174011545737251",31.53,11.00,0,319.51,393.15,73.7,69.2,0.601,1243017.5,1243017.5,23410,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842729,366386.00
04/09/2019 16:45,2,2.328,ACTIVE,214.64,358.28,60.017,1554842704,"201051344000867","174011545737251",31.59,9.00,0,319.81,392.85,74.5,69.9,0.601,1241307.1,1241307.1,47338,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842729,366387.00
04/09/2019 16:45,2,2.301,ACTIVE,214.87,363.99,60.022,1554842704,"201051344000633","174011545737251",32.03,10.00,0,319.81,395.25,74.6,70.1,0.636,1240143.9,1240143.9,47384,0,0,0,L,1122011218,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842730,366388.00
04/09/2019 16:45,2,2.344,ACTIVE,214.64,359.48,60.022,1554842704,"201051344000955","174011545737251",31.65,13.70,0,318.61,390.44,75.1,70.6,0.601,1262831.5,1262831.5,23431,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842731,366389.00
04/09/2019 16:45,2,2.324,ACTIVE,214.64,358.58,59.990,1554842704,"201051344000648","174011545737251",31.41,6.70,0,319.81,392.85,73.9,69.4,0.605,1253982.2,1253982.2,46892,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842732,366390.00
04/09/2019 16:45,2,2.299,ACTIVE,215.09,362.79,60.017,1554842704,"201051344000645","174011545737251",32.01,7.30,0,322.21,395.85,74.5,70.0,0.597,1258777.2,1258777.2,46853,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842733,366391.00
04/09/2019 16:45,2,2.350,ACTIVE,214.87,359.48,60.006,1554842704,"201051344000569","174011545737251",31.59,7.30,0,319.51,394.35,75.2,70.6,0.623,1274825.7,1274825.7,15068,0,0,0,L,1122011218,1,121.78,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842734,366392.00
04/09/2019 16:45,2,2.389,ACTIVE,215.09,363.39,60.006,1554842704,"179051228000119","174011545737251",31.83,10.00,0,321.91,397.66,77.0,72.4,0.628,62038.0,62038.0,15157,0,0,0,L,46974696,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554842735,366393.00
04/09/2019 17:00,2,2.230,ACTIVE,215.09,358.28,60.012,1554843604,"201051344000579","174011545737251",31.53,9.70,0,319.81,394.65,71.3,66.9,0.579,1274551.3,1274551.3,15518,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843605,366394.00
04/09/2019 17:00,2,2.242,ACTIVE,215.32,359.18,60.049,1554843604,"201051344001025","174011545737251",31.57,11.70,0,318.91,394.05,71.8,67.3,0.561,1256967.7,1256967.7,23444,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843606,366395.00
04/09/2019 17:00,2,2.176,ACTIVE,215.54,359.78,59.969,1554843604,"201051344001093","174011545737251",31.71,8.50,0,321.61,395.55,69.9,65.5,0.552,1241025.0,1241025.0,23478,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843607,366396.00
04/09/2019 17:00,2,2.186,ACTIVE,214.87,357.08,60.017,1554843604,"201051344000458","174011545737251",31.57,9.00,0,316.80,393.75,69.9,65.6,0.579,1257877.9,1257877.9,15265,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843608,366397.00
04/09/2019 17:00,2,2.221,ACTIVE,215.09,358.28,59.980,1554843604,"201051344000890","174011545737251",31.47,9.30,0,321.31,393.15,70.8,66.5,0.557,1255558.5,1255558.5,23395,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843609,366398.00
04/09/2019 17:00,2,2.217,ACTIVE,215.09,353.17,60.001,1554843604,"201051344000988","174011545737251",20.71,7.70,0,334.84,378.72,46.5,43.0,0.371,972061.7,972061.7,15587,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843609,366399.00
04/09/2019 17:00,2,2.172,ACTIVE,215.77,359.48,59.985,1554843604,"201051344000582","174011545737251",31.29,8.00,0,318.91,397.66,68.9,64.5,0.557,1234715.1,1234715.1,23366,0,0,0,L,1122011218,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843610,366400.00
04/09/2019 17:00,2,2.189,ACTIVE,214.41,357.38,60.012,1554843604,"201051344000868","174011545737251",31.49,6.30,0,317.10,393.15,69.8,65.4,0.566,1243003.8,1243003.8,47316,0,0,0,L,1122011218,1,121.78,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843611,366401.00
04/09/2019 17:00,2,2.170,ACTIVE,215.54,359.48,60.017,1554843604,"201051344000576","174011545737251",31.51,6.70,0,322.51,394.35,69.3,64.9,0.566,1261184.3,1261184.3,19350,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843613,366402.00
04/09/2019 17:00,2,2.152,ACTIVE,215.09,359.48,60.017,1554843604,"201051344001158","174011545737251",31.61,8.00,0,319.81,393.45,68.9,64.6,0.570,1238012.2,1238012.2,15576,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843614,366403.00
04/09/2019 17:00,2,2.105,ACTIVE,215.32,360.99,60.022,1554843604,"201051344000917","174011545737251",31.69,10.70,0,321.91,395.55,67.6,63.3,0.548,1252807.3,1252807.3,23246,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843616,366404.00
04/09/2019 17:00,2,2.191,ACTIVE,215.32,352.87,60.028,1554843604,"201051344000417","174011545737251",20.57,8.50,0,336.04,375.11,45.7,42.2,0.371,1006697.1,1006697.1,23436,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843617,366405.00
04/09/2019 17:00,2,2.160,ACTIVE,215.09,361.29,60.006,1554843604,"201051344000685","174011545737251",31.31,8.00,0,320.71,393.75,68.4,64.1,0.575,1257360.9,1257360.9,23459,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843618,366406.00
04/09/2019 17:00,2,2.180,ACTIVE,215.54,361.29,60.043,1554843604,"201051344000651","174011545737251",31.51,9.30,0,318.61,397.05,69.6,65.3,0.557,1250108.5,1250108.5,23429,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843620,366407.00
04/09/2019 17:00,2,2.195,ACTIVE,213.96,357.08,60.022,1554843604,"201051344000594","174011545737251",31.31,11.00,0,319.81,394.35,69.7,65.3,0.552,1263917.2,1263917.2,47259,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843621,366408.00
04/09/2019 17:00,2,2.146,ACTIVE,215.09,359.18,60.043,1554843604,"201051344000469","174011545737251",31.63,6.70,0,316.50,394.95,68.7,64.4,0.575,1242541.9,1242541.9,15552,0,0,0,L,1122011218,1,121.78,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843623,366409.00
04/09/2019 17:00,2,2.186,ACTIVE,215.54,361.59,60.028,1554843604,"201051344000585","174011545737251",31.59,9.70,0,319.21,396.15,70.0,65.6,0.566,1263180.1,1263180.1,23486,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843625,366410.00
04/09/2019 17:00,2,2.135,ACTIVE,215.54,359.48,60.028,1554843604,"201051344000853","174011545737251",31.75,9.00,0,324.02,396.45,68.7,64.4,0.539,1265932.3,1265932.3,15152,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843626,366411.00
04/09/2019 17:00,2,2.080,ACTIVE,215.32,358.28,59.985,1554843604,"201051344001145","174011545737251",31.61,7.00,0,322.51,393.75,66.6,62.4,0.544,1265676.0,1265676.0,23403,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843627,366412.00
04/09/2019 17:00,2,2.127,ACTIVE,215.32,361.59,60.012,1554843604,"201051344000438","174011545737251",31.99,9.30,0,320.71,396.15,68.9,64.6,0.557,1258434.5,1258434.5,23437,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843628,366413.00
04/09/2019 17:00,2,2.143,ACTIVE,215.32,358.58,59.980,1554843604,"201051344001135","174011545737251",31.37,10.70,0,319.21,394.95,68.1,63.8,0.548,1245371.1,1245371.1,23390,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843629,366414.00
04/09/2019 17:00,2,2.066,ACTIVE,215.09,362.49,60.012,1554843604,"201051344000983","174011545737251",32.18,7.30,0,320.41,395.25,67.3,63.0,0.561,1264078.1,1264078.1,15150,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843630,366415.00
04/09/2019 17:00,2,2.129,ACTIVE,215.32,357.98,60.017,1554843604,"201051344001203","174011545737251",31.47,9.70,0,319.21,396.75,67.8,63.5,0.561,1253095.2,1253095.2,23443,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843631,366416.00
04/09/2019 17:00,2,2.043,ACTIVE,214.87,359.48,60.017,1554843604,"201051344001230","174011545737251",31.91,8.00,0,335.14,394.35,66.0,61.8,0.530,1250044.4,1250044.4,23262,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843632,366417.00
04/09/2019 17:00,2,2.146,ACTIVE,214.64,357.98,60.012,1554843604,"201051344000646","174011545737251",30.85,10.30,0,317.40,393.75,67.0,62.8,0.544,1243034.1,1243034.1,23411,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843633,366418.00
04/09/2019 17:00,2,2.117,ACTIVE,214.64,356.18,60.001,1554843604,"201051344000867","174011545737251",31.51,8.50,0,325.82,393.75,67.6,63.3,0.544,1241323.7,1241323.7,47339,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843634,366419.00
04/09/2019 17:00,2,2.117,ACTIVE,215.09,358.58,60.033,1554843604,"201051344000633","174011545737251",31.63,9.30,0,322.21,394.65,67.8,63.5,0.561,1240160.6,1240160.6,47385,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843635,366420.00
04/09/2019 17:00,2,2.145,ACTIVE,214.64,357.68,60.006,1554843604,"201051344000955","174011545737251",31.55,12.70,0,318.30,392.55,68.5,64.2,0.548,1262848.4,1262848.4,23432,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843636,366421.00
04/09/2019 17:00,2,2.104,ACTIVE,214.64,355.88,60.006,1554843604,"201051344000648","174011545737251",31.41,6.70,0,321.91,396.15,66.9,62.7,0.539,1253998.7,1253998.7,46893,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843637,366422.00
04/09/2019 17:00,2,2.109,ACTIVE,214.87,357.08,60.006,1554843604,"201051344000645","174011545737251",31.57,7.30,0,318.91,393.75,67.4,63.1,0.539,1258793.9,1258793.9,46854,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843638,366423.00
04/09/2019 17:00,2,2.119,ACTIVE,214.87,358.28,60.017,1554843604,"201051344000569","174011545737251",31.67,7.00,0,319.21,395.25,68.0,63.7,0.557,1274842.5,1274842.5,15069,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843639,366424.00
04/09/2019 17:00,2,2.152,ACTIVE,215.09,360.99,60.012,1554843604,"179051228000119","174011545737251",31.99,9.70,0,323.41,397.05,69.8,65.4,0.566,62055.2,62055.2,15158,0,0,0,L,46974696,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554843640,366425.00
04/09/2019 17:15,2,1.877,ACTIVE,214.64,354.67,60.012,1554844504,"201051344000579","174011545737251",31.33,9.70,0,319.51,396.75,59.5,55.5,0.482,1274567.9,1274567.9,15519,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844505,366426.00
04/09/2019 17:15,2,1.865,ACTIVE,214.19,353.77,59.980,1554844504,"201051344001025","174011545737251",31.11,11.70,0,320.41,394.65,58.8,54.9,0.455,1256984.4,1256984.4,23445,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844506,366427.00
04/09/2019 17:15,2,1.766,ACTIVE,214.19,354.37,60.006,1554844504,"201051344001093","174011545737251",31.37,8.50,0,320.11,395.25,56.2,52.3,0.429,1241041.1,1241041.1,23479,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844507,366428.00
04/09/2019 17:15,2,1.818,ACTIVE,214.19,353.47,59.938,1554844504,"201051344000458","174011545737251",31.35,9.70,0,317.40,396.15,57.8,53.9,0.468,1257894.3,1257894.3,15266,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844508,366429.00
04/09/2019 17:15,2,1.807,ACTIVE,213.96,353.47,59.980,1554844504,"201051344000890","174011545737251",31.37,9.30,0,318.61,393.45,57.4,53.5,0.455,1255575.1,1255575.1,23396,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844509,366430.00
04/09/2019 17:15,2,1.840,ACTIVE,214.19,349.56,59.990,1554844504,"201051344000988","174011545737251",20.30,7.70,0,334.24,380.82,37.8,34.6,0.305,972072.4,972072.4,15588,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844510,366431.00
04/09/2019 17:15,2,1.760,ACTIVE,214.87,354.97,59.990,1554844504,"201051344000582","174011545737251",31.17,8.00,0,318.61,396.15,55.6,51.8,0.442,1234731.3,1234731.3,23367,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844511,366432.00
04/09/2019 17:15,2,1.812,ACTIVE,213.96,353.47,59.985,1554844504,"201051344000868","174011545737251",30.93,6.70,0,318.61,394.65,56.8,52.9,0.455,1243020.1,1243020.1,47317,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844512,366433.00
04/09/2019 17:15,2,1.787,ACTIVE,214.87,354.67,59.985,1554844504,"201051344000576","174011545737251",31.27,7.00,0,318.91,396.75,56.7,52.8,0.460,1261200.6,1261200.6,19351,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844513,366434.00
04/09/2019 17:15,2,1.793,ACTIVE,214.64,353.47,59.985,1554844504,"201051344001158","174011545737251",30.93,8.00,0,319.21,396.75,56.2,52.3,0.460,1238028.4,1238028.4,15577,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844514,366435.00
04/09/2019 17:15,2,1.715,ACTIVE,214.41,353.47,59.943,1554844504,"201051344000917","174011545737251",31.25,10.70,0,321.31,395.25,54.3,50.5,0.429,1252823.2,1252823.2,23247,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844514,366436.00
04/09/2019 17:15,2,1.781,ACTIVE,214.19,348.36,59.990,1554844504,"201051344000417","174011545737251",20.59,8.00,0,336.04,381.42,37.2,33.9,0.296,1006707.8,1006707.8,23437,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844515,366437.00
04/09/2019 17:15,2,1.754,ACTIVE,214.19,354.67,59.985,1554844504,"201051344000685","174011545737251",31.29,8.00,0,317.10,394.95,55.5,51.7,0.460,1257377.1,1257377.1,23460,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844516,366438.00
04/09/2019 17:15,2,1.791,ACTIVE,214.64,354.07,59.990,1554844504,"201051344000651","174011545737251",31.19,9.30,0,318.61,396.45,56.6,52.8,0.451,1250124.9,1250124.9,23430,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844517,366439.00
04/09/2019 17:15,2,1.812,ACTIVE,213.74,352.87,59.964,1554844504,"201051344000594","174011545737251",31.13,11.00,0,318.30,394.65,57.1,53.2,0.451,1263933.8,1263933.8,47260,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844518,366440.00
04/09/2019 17:15,2,1.797,ACTIVE,214.41,354.07,59.996,1554844504,"201051344000469","174011545737251",31.05,7.00,0,317.40,397.35,56.5,52.6,0.473,1242558.2,1242558.2,15553,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844519,366441.00
04/09/2019 17:15,2,1.830,ACTIVE,214.64,354.97,60.001,1554844504,"201051344000585","174011545737251",31.15,9.70,0,320.11,395.55,57.7,53.8,0.460,1263196.8,1263196.8,23487,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844520,366442.00
04/09/2019 17:15,2,1.801,ACTIVE,214.87,354.07,60.006,1554844504,"201051344000853","174011545737251",31.21,9.70,0,321.91,396.45,56.9,53.0,0.446,1265948.7,1265948.7,15153,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844521,366443.00
04/09/2019 17:15,2,1.699,ACTIVE,214.19,353.17,60.001,1554844504,"201051344001145","174011545737251",31.59,6.70,0,320.11,395.85,54.4,50.6,0.438,1265691.9,1265691.9,23404,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844522,366444.00
04/09/2019 17:15,2,1.770,ACTIVE,214.41,355.28,59.990,1554844504,"201051344000438","174011545737251",31.69,9.00,0,320.41,395.85,56.8,52.9,0.451,1258450.9,1258450.9,23438,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844523,366445.00
04/09/2019 17:15,2,1.771,ACTIVE,214.19,353.17,60.006,1554844504,"201051344001135","174011545737251",31.27,10.00,0,319.51,394.65,56.1,52.3,0.446,1245387.4,1245387.4,23391,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844524,366446.00
04/09/2019 17:15,2,1.768,ACTIVE,214.41,353.47,59.964,1554844504,"201051344000983","174011545737251",31.37,7.70,0,319.51,396.75,56.2,52.3,0.473,1264094.3,1264094.3,15151,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844525,366447.00
04/09/2019 17:15,2,1.756,ACTIVE,214.41,354.37,59.996,1554844504,"201051344001203","174011545737251",31.15,9.70,0,319.21,394.95,55.4,51.6,0.451,1253111.3,1253111.3,23444,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844526,366448.00
04/09/2019 17:15,2,1.680,ACTIVE,213.96,353.47,59.996,1554844504,"201051344001230","174011545737251",31.49,7.70,0,320.11,394.05,53.5,49.8,0.433,1250060.1,1250060.1,23263,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844526,366449.00
04/09/2019 17:15,2,1.760,ACTIVE,213.74,354.37,60.006,1554844504,"201051344000646","174011545737251",31.07,10.70,0,317.40,394.35,55.4,51.5,0.455,1243050.1,1243050.1,23412,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844527,366450.00
04/09/2019 17:15,2,1.781,ACTIVE,214.41,352.57,60.038,1554844504,"201051344000867","174011545737251",30.97,9.00,0,320.11,394.05,56.0,52.1,0.438,1241339.8,1241339.8,47340,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844528,366451.00
04/09/2019 17:15,2,1.771,ACTIVE,214.87,354.97,60.038,1554844504,"201051344000633","174011545737251",31.29,9.70,0,319.51,396.75,56.2,52.3,0.468,1240176.8,1240176.8,47386,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844529,366452.00
04/09/2019 17:15,2,1.781,ACTIVE,213.74,353.17,59.996,1554844504,"201051344000955","174011545737251",31.43,12.00,0,320.11,392.85,56.7,52.8,0.451,1262864.7,1262864.7,23433,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844530,366453.00
04/09/2019 17:15,2,1.764,ACTIVE,214.19,353.47,59.996,1554844504,"201051344000648","174011545737251",31.29,6.70,0,319.51,395.55,55.9,52.0,0.446,1254014.7,1254014.7,46894,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844531,366454.00
04/09/2019 17:15,2,1.803,ACTIVE,214.64,354.07,60.001,1554844504,"201051344000645","174011545737251",30.77,7.70,0,320.41,396.75,56.2,52.3,0.442,1258810.0,1258810.0,46855,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844532,366455.00
04/09/2019 17:15,2,1.807,ACTIVE,214.41,354.67,60.001,1554844504,"201051344000569","174011545737251",31.19,7.30,0,318.91,397.35,57.1,53.2,0.460,1274858.8,1274858.8,15070,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844533,366456.00
04/09/2019 17:15,2,1.854,ACTIVE,214.64,357.68,59.990,1554844504,"179051228000119","174011545737251",31.33,10.00,0,321.31,397.96,58.9,54.9,0.477,62071.9,62071.9,15159,0,0,0,L,46974696,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554844534,366457.00
04/09/2019 17:30,2,2.262,ACTIVE,215.09,361.29,59.975,1554845405,"201051344000579","174011545737251",31.57,9.70,0,321.31,396.15,72.2,67.8,0.597,1274583.5,1274583.5,15521,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845406,366458.00
04/09/2019 17:30,2,2.303,ACTIVE,214.19,359.48,59.996,1554845405,"201051344001025","174011545737251",31.17,11.30,0,318.00,391.64,72.7,68.2,0.566,1257000.1,1257000.1,23447,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845408,366459.00
04/09/2019 17:30,2,2.172,ACTIVE,214.19,361.89,59.975,1554845405,"201051344001093","174011545737251",31.75,8.00,0,321.61,392.85,69.9,65.5,0.552,1241056.2,1241056.2,23481,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845409,366460.00
04/09/2019 17:30,2,2.238,ACTIVE,214.64,359.48,59.985,1554845405,"201051344000458","174011545737251",31.17,9.30,0,317.70,395.55,70.7,66.3,0.575,1257909.6,1257909.6,15268,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845411,366461.00
04/09/2019 17:30,2,2.271,ACTIVE,213.29,358.28,59.980,1554845405,"201051344000890","174011545737251",31.09,9.00,0,321.01,392.25,71.5,67.1,0.575,1255590.7,1255590.7,23398,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845413,366462.00
04/09/2019 17:30,2,2.275,ACTIVE,214.64,355.28,59.980,1554845405,"201051344000988","174011545737251",20.26,7.70,0,322.81,384.43,46.7,43.1,0.376,972082.5,972082.5,15590,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845414,366463.00
04/09/2019 17:30,2,2.199,ACTIVE,214.64,360.69,59.943,1554845405,"201051344000582","174011545737251",31.25,8.00,0,316.80,392.85,69.6,65.3,0.561,1234746.5,1234746.5,23369,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845416,366464.00
04/09/2019 17:30,2,2.186,ACTIVE,214.41,360.08,59.975,1554845405,"201051344000868","174011545737251",31.57,6.70,0,318.00,391.04,69.9,65.6,0.566,1243035.5,1243035.5,47319,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845418,366465.00
04/09/2019 17:30,2,2.189,ACTIVE,215.32,359.48,59.980,1554845405,"201051344000576","174011545737251",31.29,7.00,0,319.51,397.66,69.4,65.0,0.566,1261215.9,1261215.9,19352,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845419,366466.00
04/09/2019 17:30,2,2.191,ACTIVE,215.09,358.88,59.985,1554845405,"201051344001158","174011545737251",31.21,8.00,0,320.11,396.15,69.3,65.0,0.566,1238043.7,1238043.7,15578,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845420,366467.00
04/09/2019 17:30,2,2.129,ACTIVE,214.19,357.38,59.996,1554845405,"201051344000917","174011545737251",31.59,10.30,0,321.31,391.94,68.2,63.9,0.544,1252838.2,1252838.2,23248,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845421,366468.00
04/09/2019 17:30,2,2.229,ACTIVE,213.96,351.37,59.964,1554845405,"201051344000417","174011545737251",20.56,8.00,0,323.72,382.93,46.5,42.9,0.371,1006717.9,1006717.9,23438,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845421,366469.00
04/09/2019 17:30,2,2.174,ACTIVE,213.96,359.48,59.975,1554845405,"201051344000685","174011545737251",31.71,7.70,0,318.30,392.55,69.9,65.5,0.597,1257392.6,1257392.6,23461,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845422,366470.00
04/09/2019 17:30,2,2.211,ACTIVE,214.41,358.28,59.964,1554845405,"201051344000651","174011545737251",31.57,9.00,0,318.30,393.15,70.8,66.4,0.570,1250140.7,1250140.7,23431,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845423,366471.00
04/09/2019 17:30,2,2.219,ACTIVE,213.96,357.08,59.985,1554845405,"201051344000594","174011545737251",31.37,11.00,0,319.81,392.25,70.5,66.1,0.557,1263949.5,1263949.5,47261,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845424,366472.00
04/09/2019 17:30,2,2.186,ACTIVE,215.09,358.88,59.980,1554845405,"201051344000469","174011545737251",31.39,7.00,0,318.91,397.35,69.5,65.2,0.583,1242573.7,1242573.7,15554,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845425,366473.00
04/09/2019 17:30,2,2.250,ACTIVE,214.41,358.88,59.975,1554845405,"201051344000585","174011545737251",31.39,9.30,0,320.11,391.94,71.5,67.1,0.583,1263212.8,1263212.8,23488,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845426,366474.00
04/09/2019 17:30,2,2.199,ACTIVE,215.09,358.88,59.975,1554845405,"201051344000853","174011545737251",31.27,9.30,0,321.91,395.55,69.7,65.3,0.561,1265964.3,1265964.3,15154,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845427,366475.00
04/09/2019 17:30,2,2.125,ACTIVE,213.96,358.88,59.969,1554845405,"201051344001145","174011545737251",31.49,6.70,0,321.31,394.35,67.8,63.5,0.552,1265707.0,1265707.0,23406,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845429,366476.00
04/09/2019 17:30,2,2.176,ACTIVE,214.19,362.79,59.985,1554845405,"201051344000438","174011545737251",31.97,9.00,0,320.11,395.55,70.5,66.1,0.575,1258466.8,1258466.8,23440,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845430,366477.00
04/09/2019 17:30,2,2.172,ACTIVE,213.96,358.88,59.938,1554845405,"201051344001135","174011545737251",31.51,10.00,0,320.71,391.94,69.4,65.1,0.566,1245403.0,1245403.0,23393,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845432,366478.00
04/09/2019 17:30,2,2.146,ACTIVE,214.87,360.08,59.980,1554845405,"201051344000983","174011545737251",31.57,7.70,0,321.01,394.95,68.6,64.3,0.570,1264109.8,1264109.8,15153,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845433,366479.00
04/09/2019 17:30,2,2.150,ACTIVE,214.41,358.88,59.969,1554845405,"201051344001203","174011545737251",31.57,10.00,0,318.91,391.94,68.8,64.5,0.570,1253126.9,1253126.9,23446,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845435,366480.00
04/09/2019 17:30,2,2.094,ACTIVE,213.96,357.08,59.980,1554845405,"201051344001230","174011545737251",31.43,7.70,0,320.41,394.35,66.6,62.4,0.539,1250075.1,1250075.1,23265,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845436,366481.00
04/09/2019 17:30,2,2.164,ACTIVE,213.74,358.28,59.969,1554845405,"201051344000646","174011545737251",31.31,9.30,0,318.91,391.34,68.7,64.3,0.570,1243065.7,1243065.7,23414,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845438,366482.00
04/09/2019 17:30,2,2.158,ACTIVE,214.87,356.78,59.985,1554845405,"201051344000867","174011545737251",31.23,9.00,0,317.70,392.25,68.2,63.9,0.544,1241355.4,1241355.4,47341,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845439,366483.00
04/09/2019 17:30,2,2.154,ACTIVE,215.09,358.58,59.980,1554845405,"201051344000633","174011545737251",31.39,9.70,0,319.51,395.85,68.5,64.2,0.566,1240192.4,1240192.4,47387,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845440,366484.00
04/09/2019 17:30,2,2.188,ACTIVE,213.74,356.78,59.985,1554845405,"201051344000955","174011545737251",31.39,11.30,0,318.00,391.34,69.5,65.2,0.570,1262880.5,1262880.5,23434,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845441,366485.00
04/09/2019 17:30,2,2.127,ACTIVE,214.64,357.08,59.980,1554845405,"201051344000648","174011545737251",31.45,6.70,0,317.70,395.25,67.7,63.4,0.552,1254030.1,1254030.1,46895,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845442,366486.00
04/09/2019 17:30,2,2.158,ACTIVE,215.09,358.88,59.980,1554845405,"201051344000645","174011545737251",31.11,7.70,0,318.30,396.15,68.1,63.8,0.548,1258825.6,1258825.6,46856,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845442,366487.00
04/09/2019 17:30,2,2.162,ACTIVE,214.87,357.98,59.980,1554845405,"201051344000569","174011545737251",31.35,7.30,0,321.01,394.95,68.7,64.4,0.566,1274874.5,1274874.5,15071,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845443,366488.00
04/09/2019 17:30,2,2.180,ACTIVE,215.32,363.09,59.975,1554845405,"179051228000119","174011545737251",31.79,10.00,0,327.32,394.95,70.2,65.9,0.583,62088.0,62088.0,15160,0,0,0,L,46974696,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554845444,366489.00
04/09/2019 17:45,2,1.721,ACTIVE,214.19,353.47,59.990,1554846304,"201051344000579","174011545737251",31.31,9.30,0,321.01,396.75,54.6,50.8,0.433,1274598.7,1274598.7,15522,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846306,366490.00
04/09/2019 17:45,2,1.729,ACTIVE,213.29,351.07,59.985,1554846304,"201051344001025","174011545737251",31.21,10.70,0,318.30,391.04,54.7,50.8,0.429,1257015.4,1257015.4,23448,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846307,366491.00
04/09/2019 17:45,2,1.658,ACTIVE,213.29,351.97,59.996,1554846304,"201051344001093","174011545737251",31.19,8.00,0,317.70,392.85,52.4,48.7,0.402,1241070.8,1241070.8,23482,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846308,366492.00
04/09/2019 17:45,2,1.701,ACTIVE,214.19,351.97,59.990,1554846304,"201051344000458","174011545737251",31.21,10.00,0,317.70,394.65,53.8,50.0,0.433,1257924.6,1257924.6,15269,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846308,366493.00
04/09/2019 17:45,2,1.721,ACTIVE,213.06,351.37,59.996,1554846304,"201051344000890","174011545737251",31.13,8.00,0,319.51,391.64,54.3,50.5,0.424,1255605.8,1255605.8,23399,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846310,366494.00
04/09/2019 17:45,2,1.730,ACTIVE,214.19,349.26,59.990,1554846304,"201051344000988","174011545737251",20.28,7.70,0,335.74,380.82,35.6,32.4,0.292,972092.2,972092.2,15591,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846311,366495.00
04/09/2019 17:45,2,1.693,ACTIVE,213.51,351.97,59.953,1554846304,"201051344000582","174011545737251",30.79,7.70,0,318.30,394.65,52.9,49.1,0.424,1234761.2,1234761.2,23370,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846312,366496.00
04/09/2019 17:45,2,1.693,ACTIVE,213.96,352.57,59.996,1554846304,"201051344000868","174011545737251",31.33,6.70,0,316.80,391.04,53.8,50.0,0.429,1243050.4,1243050.4,47320,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846313,366497.00
04/09/2019 17:45,2,1.693,ACTIVE,214.87,354.37,59.980,1554846304,"201051344000576","174011545737251",31.33,6.70,0,318.91,396.15,53.8,50.0,0.438,1261230.7,1261230.7,19353,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846314,366498.00
04/09/2019 17:45,2,1.701,ACTIVE,214.41,353.47,59.980,1554846304,"201051344001158","174011545737251",31.09,7.70,0,318.30,396.75,53.6,49.8,0.442,1238058.5,1238058.5,15579,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846315,366499.00
04/09/2019 17:45,2,1.654,ACTIVE,213.29,351.67,59.985,1554846304,"201051344000917","174011545737251",31.05,10.30,0,321.61,392.25,52.1,48.3,0.407,1252852.6,1252852.6,23249,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846316,366500.00
04/09/2019 17:45,2,1.738,ACTIVE,213.29,347.16,60.012,1554846304,"201051344000417","174011545737251",20.46,8.00,0,334.84,379.32,36.1,32.9,0.287,1006727.6,1006727.6,23439,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846317,366501.00
04/09/2019 17:45,2,1.693,ACTIVE,213.29,352.57,59.980,1554846304,"201051344000685","174011545737251",31.39,7.70,0,317.70,391.64,53.9,50.1,0.451,1257407.4,1257407.4,23462,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846318,366502.00
04/09/2019 17:45,2,1.748,ACTIVE,213.51,351.67,59.985,1554846304,"201051344000651","174011545737251",31.03,9.00,0,319.81,394.65,55.0,51.1,0.446,1250155.8,1250155.8,23432,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846319,366503.00
04/09/2019 17:45,2,1.742,ACTIVE,213.51,351.67,59.980,1554846304,"201051344000594","174011545737251",31.17,10.70,0,318.61,391.64,55.0,51.2,0.429,1263964.6,1263964.6,47262,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846320,366504.00
04/09/2019 17:45,2,1.732,ACTIVE,214.19,353.17,59.964,1554846304,"201051344000469","174011545737251",31.13,7.00,0,317.40,396.45,54.7,50.8,0.442,1242588.6,1242588.6,15555,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846320,366505.00
04/09/2019 17:45,2,1.768,ACTIVE,213.29,352.87,59.948,1554846304,"201051344000585","174011545737251",31.39,9.00,0,319.51,395.25,56.2,52.4,0.446,1263228.1,1263228.1,23489,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846321,366506.00
04/09/2019 17:45,2,1.744,ACTIVE,214.64,354.07,60.001,1554846304,"201051344000853","174011545737251",31.19,9.00,0,321.01,394.95,55.1,51.3,0.433,1265979.3,1265979.3,15155,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846322,366507.00
04/09/2019 17:45,2,1.654,ACTIVE,213.06,352.27,59.990,1554846304,"201051344001145","174011545737251",31.47,6.30,0,321.91,394.95,52.8,49.0,0.433,1265721.4,1265721.4,23407,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846323,366508.00
04/09/2019 17:45,2,1.729,ACTIVE,213.06,355.88,59.996,1554846304,"201051344000438","174011545737251",31.75,8.50,0,318.91,396.75,55.6,51.7,0.451,1258481.8,1258481.8,23441,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846324,366509.00
04/09/2019 17:45,2,1.736,ACTIVE,212.83,351.37,59.980,1554846304,"201051344001135","174011545737251",31.23,9.70,0,319.21,390.74,54.9,51.1,0.442,1245417.9,1245417.9,23394,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846325,366510.00
04/09/2019 17:45,2,1.711,ACTIVE,214.19,353.77,59.985,1554846304,"201051344000983","174011545737251",31.51,7.30,0,318.91,396.45,54.6,50.8,0.455,1264124.5,1264124.5,15154,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846326,366511.00
04/09/2019 17:45,2,1.729,ACTIVE,213.06,351.67,60.017,1554846304,"201051344001203","174011545737251",31.01,9.30,0,318.30,393.45,54.4,50.5,0.446,1253141.6,1253141.6,23447,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846327,366512.00
04/09/2019 17:45,2,1.654,ACTIVE,212.83,350.77,59.990,1554846304,"201051344001230","174011545737251",31.29,7.30,0,321.91,392.85,52.5,48.7,0.424,1250089.3,1250089.3,23266,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846328,366513.00
04/09/2019 17:45,2,1.719,ACTIVE,212.83,351.97,59.990,1554846304,"201051344000646","174011545737251",31.29,9.00,0,318.00,390.74,54.5,50.6,0.446,1243080.4,1243080.4,23415,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846329,366514.00
04/09/2019 17:45,2,1.715,ACTIVE,214.19,353.47,59.990,1554846304,"201051344000867","174011545737251",31.41,8.50,0,319.51,394.35,54.6,50.7,0.429,1241370.0,1241370.0,47343,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846330,366515.00
04/09/2019 17:45,2,1.717,ACTIVE,214.41,355.88,59.985,1554846304,"201051344000633","174011545737251",31.49,9.70,0,318.30,396.45,54.8,51.0,0.446,1240207.2,1240207.2,47389,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846332,366516.00
04/09/2019 17:45,2,1.742,ACTIVE,212.61,354.07,60.006,1554846304,"201051344000955","174011545737251",31.49,10.70,0,320.11,391.04,55.6,51.7,0.451,1262895.5,1262895.5,23436,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846333,366517.00
