ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 17:45,2,1.719,ACTIVE,213.96,354.07,59.980,1554846304,"201051344000648","174011545737251",31.35,6.30,0,317.70,396.75,54.6,50.7,0.438,1254044.7,1254044.7,46897,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846335,366518.00
04/09/2019 17:45,2,1.721,ACTIVE,214.19,355.58,59.990,1554846304,"201051344000645","174011545737251",31.47,7.30,0,319.51,395.85,54.9,51.0,0.433,1258840.3,1258840.3,46858,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846336,366519.00
04/09/2019 17:45,2,1.748,ACTIVE,213.06,352.87,60.001,1554846304,"201051344000569","174011545737251",31.41,7.00,0,319.21,396.45,55.6,51.8,0.451,1274889.4,1274889.4,15072,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846337,366520.00
04/09/2019 17:45,2,1.785,ACTIVE,214.19,357.08,59.985,1554846304,"179051228000119","174011545737251",31.67,9.30,0,318.61,397.66,57.2,53.3,0.455,62103.3,62103.3,15161,0,0,0,L,46974696,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554846338,366521.00
04/09/2019 18:00,2,1.561,ACTIVE,214.41,351.07,60.017,1554847204,"201051344000579","174011545737251",31.33,9.30,0,334.84,390.74,49.5,45.9,0.398,1274613.4,1274613.4,15523,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847205,366522.00
04/09/2019 18:00,2,1.545,ACTIVE,213.74,350.77,60.028,1554847204,"201051344001025","174011545737251",31.27,10.70,0,333.93,388.94,48.9,45.3,0.380,1257030.3,1257030.3,23449,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847206,366523.00
04/09/2019 18:00,2,1.477,ACTIVE,213.51,350.47,60.017,1554847204,"201051344001093","174011545737251",31.29,8.00,0,333.63,387.14,46.9,43.3,0.349,1241085.0,1241085.0,23483,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847207,366524.00
04/09/2019 18:00,2,1.541,ACTIVE,214.19,349.56,60.012,1554847204,"201051344000458","174011545737251",30.93,10.70,0,334.84,389.24,48.3,44.7,0.384,1257939.1,1257939.1,15270,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847208,366525.00
04/09/2019 18:00,2,1.539,ACTIVE,213.51,349.86,60.028,1554847204,"201051344000890","174011545737251",30.97,8.50,0,333.03,388.34,48.3,44.7,0.376,1255620.5,1255620.5,23400,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847209,366526.00
04/09/2019 18:00,2,1.549,ACTIVE,214.19,348.06,59.996,1554847204,"201051344000988","174011545737251",20.12,8.00,0,335.44,373.91,31.6,28.6,0.247,972101.6,972101.6,15592,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847210,366527.00
04/09/2019 18:00,2,1.488,ACTIVE,214.41,351.97,60.028,1554847204,"201051344000582","174011545737251",30.93,8.00,0,334.54,388.64,46.6,43.1,0.367,1234775.5,1234775.5,23371,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847211,366528.00
04/09/2019 18:00,2,1.527,ACTIVE,213.96,350.77,60.070,1554847204,"201051344000868","174011545737251",30.75,7.00,0,334.54,387.14,47.5,44.0,0.371,1243064.8,1243064.8,47321,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847212,366529.00
04/09/2019 18:00,2,1.502,ACTIVE,214.41,351.37,60.028,1554847204,"201051344000576","174011545737251",31.29,7.00,0,335.14,390.74,47.6,44.0,0.376,1261245.2,1261245.2,19354,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847213,366530.00
04/09/2019 18:00,2,1.502,ACTIVE,214.19,350.77,60.028,1554847204,"201051344001158","174011545737251",30.83,8.00,0,334.24,390.14,46.9,43.4,0.389,1238072.8,1238072.8,15580,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847214,366531.00
04/09/2019 18:00,2,1.424,ACTIVE,213.96,350.47,60.043,1554847204,"201051344000917","174011545737251",30.99,10.70,0,332.43,386.53,44.7,41.2,0.349,1252866.6,1252866.6,23250,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847215,366532.00
04/09/2019 18:00,2,1.525,ACTIVE,213.74,345.66,60.038,1554847204,"201051344000417","174011545737251",20.28,8.00,0,333.33,371.21,31.3,28.3,0.247,1006737.1,1006737.1,23440,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847216,366533.00
04/09/2019 18:00,2,1.475,ACTIVE,213.96,350.77,60.059,1554847204,"201051344000685","174011545737251",31.03,7.70,0,333.33,388.64,46.3,42.8,0.389,1257421.9,1257421.9,23463,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847217,366534.00
04/09/2019 18:00,2,1.498,ACTIVE,213.96,350.77,60.043,1554847204,"201051344000651","174011545737251",31.09,9.00,0,334.84,388.64,47.2,43.6,0.371,1250170.5,1250170.5,23433,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847218,366535.00
04/09/2019 18:00,2,1.510,ACTIVE,213.74,350.17,60.038,1554847204,"201051344000594","174011545737251",31.01,11.00,0,332.13,390.14,47.5,43.9,0.362,1263979.3,1263979.3,47263,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847219,366536.00
04/09/2019 18:00,2,1.500,ACTIVE,214.19,351.07,60.038,1554847204,"201051344000469","174011545737251",30.87,7.30,0,333.93,390.74,47.0,43.4,0.384,1242603.2,1242603.2,15556,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847220,366537.00
04/09/2019 18:00,2,1.514,ACTIVE,214.19,350.77,60.043,1554847204,"201051344000585","174011545737251",31.15,9.30,0,333.63,389.54,47.8,44.2,0.371,1263243.1,1263243.1,23490,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847221,366538.00
04/09/2019 18:00,2,1.496,ACTIVE,214.64,352.27,60.038,1554847204,"201051344000853","174011545737251",30.97,9.30,0,336.04,391.64,47.0,43.4,0.367,1265993.9,1265993.9,15156,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847222,366539.00
04/09/2019 18:00,2,1.381,ACTIVE,213.74,349.86,60.038,1554847204,"201051344001145","174011545737251",31.47,6.70,0,334.24,390.74,44.1,40.6,0.354,1265735.5,1265735.5,23408,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847223,366540.00
04/09/2019 18:00,2,1.471,ACTIVE,213.74,351.07,60.081,1554847204,"201051344000438","174011545737251",31.51,8.50,0,336.04,391.34,47.0,43.4,0.376,1258496.6,1258496.6,23442,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847224,366541.00
04/09/2019 18:00,2,1.467,ACTIVE,213.51,348.96,60.043,1554847204,"201051344001135","174011545737251",31.05,9.70,0,332.73,389.24,46.1,42.6,0.362,1245432.4,1245432.4,23395,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847224,366542.00
04/09/2019 18:00,2,1.445,ACTIVE,213.96,351.37,60.043,1554847204,"201051344000983","174011545737251",31.49,7.70,0,335.14,390.44,46.1,42.6,0.380,1264139.0,1264139.0,15155,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847225,366543.00
04/09/2019 18:00,2,1.439,ACTIVE,213.74,348.96,60.038,1554847204,"201051344001203","174011545737251",31.09,9.00,0,332.73,388.64,45.4,41.9,0.367,1253156.0,1253156.0,23448,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847226,366544.00
04/09/2019 18:00,2,1.379,ACTIVE,213.29,348.66,60.033,1554847204,"201051344001230","174011545737251",30.97,7.70,0,332.13,388.94,43.3,39.8,0.349,1250103.2,1250103.2,23267,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847227,366545.00
04/09/2019 18:00,2,1.441,ACTIVE,213.29,349.56,60.033,1554847204,"201051344000646","174011545737251",30.99,9.00,0,331.83,388.34,45.2,41.7,0.367,1243094.7,1243094.7,23416,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847228,366546.00
04/09/2019 18:00,2,1.463,ACTIVE,214.19,350.17,60.001,1554847204,"201051344000867","174011545737251",30.75,9.00,0,334.84,387.74,45.6,42.1,0.362,1241384.4,1241384.4,47344,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847229,366547.00
04/09/2019 18:00,2,1.457,ACTIVE,214.41,351.97,60.038,1554847204,"201051344000633","174011545737251",30.79,10.30,0,335.74,390.74,45.5,41.9,0.362,1240221.6,1240221.6,47390,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847230,366548.00
04/09/2019 18:00,2,1.461,ACTIVE,213.29,348.96,60.059,1554847204,"201051344000955","174011545737251",31.11,11.00,0,334.54,389.24,46.1,42.6,0.367,1262910.1,1262910.1,23437,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847231,366549.00
04/09/2019 18:00,2,1.430,ACTIVE,213.96,349.56,60.043,1554847204,"201051344000648","174011545737251",31.33,7.00,0,335.44,389.24,45.3,41.8,0.362,1254059.0,1254059.0,46898,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847232,366550.00
04/09/2019 18:00,2,1.459,ACTIVE,214.19,350.77,60.033,1554847204,"201051344000645","174011545737251",30.69,7.70,0,335.14,388.04,45.4,41.9,0.349,1258854.7,1258854.7,46859,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847233,366551.00
04/09/2019 18:00,2,1.455,ACTIVE,214.19,350.17,60.028,1554847204,"201051344000569","174011545737251",31.21,7.30,0,333.63,391.64,46.1,42.6,0.362,1274903.9,1274903.9,15073,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847234,366552.00
04/09/2019 18:00,2,1.506,ACTIVE,214.64,354.07,60.033,1554847204,"179051228000119","174011545737251",31.29,9.30,0,335.74,394.65,47.8,44.2,0.367,62118.2,62118.2,15162,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554847235,366553.00
04/09/2019 18:15,2,1.543,ACTIVE,214.64,351.67,59.975,1554848104,"201051344000579","174011545737251",31.37,9.30,0,320.41,394.65,49.0,45.4,0.384,1274624.7,1274624.7,15524,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848105,366554.00
04/09/2019 18:15,2,1.535,ACTIVE,213.74,351.97,59.975,1554848104,"201051344001025","174011545737251",31.63,10.30,0,319.21,389.24,49.2,45.6,0.380,1257041.6,1257041.6,23450,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848106,366555.00
04/09/2019 18:15,2,1.512,ACTIVE,213.74,351.97,59.969,1554848104,"201051344001093","174011545737251",31.59,7.70,0,323.41,389.84,48.4,44.8,0.376,1241096.0,1241096.0,23484,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848107,366556.00
04/09/2019 18:15,2,1.521,ACTIVE,214.41,351.07,59.943,1554848104,"201051344000458","174011545737251",31.13,10.70,0,333.93,393.15,48.0,44.4,0.376,1257950.1,1257950.1,15271,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848108,366557.00
04/09/2019 18:15,2,1.547,ACTIVE,213.29,352.57,59.964,1554848104,"201051344000890","174011545737251",31.69,8.00,0,322.81,391.34,49.7,46.0,0.389,1255631.8,1255631.8,23401,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848109,366558.00
04/09/2019 18:15,2,1.549,ACTIVE,214.41,349.26,59.932,1554848104,"201051344000988","174011545737251",20.40,8.00,0,333.93,376.62,32.0,29.0,0.261,972108.8,972108.8,15593,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848110,366559.00
04/09/2019 18:15,2,1.512,ACTIVE,214.19,351.37,59.969,1554848104,"201051344000582","174011545737251",31.45,7.70,0,318.91,393.45,48.2,44.6,0.380,1234786.5,1234786.5,23372,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848111,366560.00
04/09/2019 18:15,2,1.547,ACTIVE,214.19,350.77,59.975,1554848104,"201051344000868","174011545737251",31.07,7.00,0,333.33,389.54,48.7,45.1,0.384,1243075.9,1243075.9,47322,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848112,366561.00
04/09/2019 18:15,2,1.527,ACTIVE,214.87,352.57,59.969,1554848104,"201051344000576","174011545737251",31.47,7.00,0,335.14,394.35,48.7,45.0,0.384,1261256.2,1261256.2,19355,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848113,366562.00
04/09/2019 18:15,2,1.537,ACTIVE,214.64,351.07,59.975,1554848104,"201051344001158","174011545737251",31.17,8.00,0,333.33,393.45,48.5,44.9,0.398,1238083.8,1238083.8,15581,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848114,366563.00
04/09/2019 18:15,2,1.494,ACTIVE,213.96,351.37,59.975,1554848104,"201051344000917","174011545737251",31.53,10.00,0,318.91,395.55,47.8,44.2,0.376,1252877.4,1252877.4,23251,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848115,366564.00
04/09/2019 18:15,2,1.584,ACTIVE,213.96,346.86,59.959,1554848104,"201051344000417","174011545737251",20.48,7.70,0,333.03,373.01,32.9,29.8,0.256,1006744.3,1006744.3,23441,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848116,366565.00
04/09/2019 18:15,2,1.557,ACTIVE,213.74,351.37,59.969,1554848104,"201051344000685","174011545737251",31.15,7.70,0,318.30,390.74,49.1,45.5,0.411,1257432.9,1257432.9,23464,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848117,366566.00
04/09/2019 18:15,2,1.578,ACTIVE,213.96,351.07,59.953,1554848104,"201051344000651","174011545737251",31.29,9.00,0,318.91,392.55,50.0,46.4,0.398,1250181.7,1250181.7,23434,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848118,366567.00
04/09/2019 18:15,2,1.580,ACTIVE,213.74,350.77,59.969,1554848104,"201051344000594","174011545737251",31.35,10.70,0,318.30,390.74,50.2,46.5,0.384,1263990.6,1263990.6,47264,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848119,366568.00
04/09/2019 18:15,2,1.562,ACTIVE,214.64,352.57,59.969,1554848104,"201051344000469","174011545737251",31.41,7.00,0,333.03,391.04,49.7,46.1,0.411,1242614.3,1242614.3,15557,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848120,366569.00
04/09/2019 18:15,2,1.604,ACTIVE,213.96,351.97,59.953,1554848104,"201051344000585","174011545737251",31.37,9.00,0,318.00,390.14,51.0,47.3,0.407,1263254.5,1263254.5,23491,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848121,366570.00
04/09/2019 18:15,2,1.541,ACTIVE,214.87,354.67,59.980,1554848104,"201051344000853","174011545737251",31.85,9.00,0,323.11,394.35,49.7,46.0,0.384,1266005.1,1266005.1,15157,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848121,366571.00
04/09/2019 18:15,2,1.529,ACTIVE,213.74,351.07,59.959,1554848104,"201051344001145","174011545737251",31.35,6.70,0,322.21,393.45,48.6,45.0,0.389,1265746.3,1265746.3,23409,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848122,366572.00
04/09/2019 18:15,2,1.574,ACTIVE,213.96,355.58,60.017,1554848104,"201051344000438","174011545737251",31.85,8.50,0,325.22,393.45,50.8,47.1,0.402,1258508.0,1258508.0,23443,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848123,366573.00
04/09/2019 18:15,2,1.570,ACTIVE,213.74,351.37,59.980,1554848104,"201051344001135","174011545737251",31.51,9.30,0,321.91,391.34,50.1,46.4,0.398,1245443.6,1245443.6,23396,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848124,366574.00
04/09/2019 18:15,2,1.551,ACTIVE,214.64,351.07,59.975,1554848104,"201051344000983","174011545737251",31.49,7.70,0,334.84,393.75,49.5,45.8,0.411,1264150.0,1264150.0,15156,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848125,366575.00
04/09/2019 18:15,2,1.570,ACTIVE,213.96,350.77,59.980,1554848104,"201051344001203","174011545737251",31.45,8.50,0,317.70,392.85,50.0,46.4,0.407,1253167.1,1253167.1,23449,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848126,366576.00
04/09/2019 18:15,2,1.541,ACTIVE,213.51,350.17,59.927,1554848104,"201051344001230","174011545737251",31.27,7.30,0,321.61,392.55,48.8,45.2,0.389,1250114.0,1250114.0,23268,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848127,366577.00
04/09/2019 18:15,2,1.572,ACTIVE,213.29,351.67,59.985,1554848104,"201051344000646","174011545737251",31.29,9.00,0,321.61,392.25,49.8,46.1,0.402,1243105.8,1243105.8,23417,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848128,366578.00
04/09/2019 18:15,2,1.582,ACTIVE,214.64,350.77,59.985,1554848104,"201051344000867","174011545737251",31.25,9.00,0,334.24,389.54,50.1,46.4,0.393,1241395.5,1241395.5,47345,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848129,366579.00
04/09/2019 18:15,2,1.574,ACTIVE,214.64,352.87,59.990,1554848104,"201051344000633","174011545737251",31.49,10.00,0,322.21,392.55,50.2,46.6,0.402,1240232.7,1240232.7,47391,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848130,366580.00
04/09/2019 18:15,2,1.619,ACTIVE,213.51,350.77,59.996,1554848104,"201051344000955","174011545737251",31.27,10.00,0,322.21,391.34,51.3,47.6,0.411,1262921.4,1262921.4,23438,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848131,366581.00
04/09/2019 18:15,2,1.574,ACTIVE,214.41,350.47,59.938,1554848104,"201051344000648","174011545737251",31.35,6.70,0,334.54,391.64,50.0,46.3,0.398,1254070.0,1254070.0,46899,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848132,366582.00
04/09/2019 18:15,2,1.592,ACTIVE,214.64,352.27,59.985,1554848104,"201051344000645","174011545737251",31.11,7.70,0,334.84,393.75,50.2,46.5,0.393,1258865.7,1258865.7,46860,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848133,366583.00
04/09/2019 18:15,2,1.609,ACTIVE,214.41,351.67,59.980,1554848104,"201051344000569","174011545737251",31.21,7.00,0,333.63,391.94,50.9,47.2,0.411,1274915.1,1274915.1,15074,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848133,366584.00
04/09/2019 18:15,2,1.646,ACTIVE,214.64,356.18,59.948,1554848104,"179051228000119","174011545737251",31.57,9.30,0,323.11,395.25,52.7,48.9,0.415,62129.9,62129.9,15163,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554848134,366585.00
04/09/2019 18:30,2,0.723,ACTIVE,213.51,343.25,59.985,1554849004,"201051344000579","174011545737251",30.57,8.50,0,333.93,382.33,22.4,19.7,0.146,1274634.4,1274634.4,15525,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849005,366586.00
04/09/2019 18:30,2,0.688,ACTIVE,213.74,341.75,59.990,1554849004,"201051344001025","174011545737251",31.17,9.30,0,335.44,382.63,21.8,19.1,0.146,1257051.2,1257051.2,23451,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849006,366587.00
04/09/2019 18:30,2,0.709,ACTIVE,213.74,343.25,59.996,1554849004,"201051344001093","174011545737251",30.69,7.70,0,334.54,380.82,22.1,19.4,0.141,1241105.4,1241105.4,23485,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849007,366588.00
04/09/2019 18:30,2,0.680,ACTIVE,213.51,342.95,59.975,1554849004,"201051344000458","174011545737251",31.03,9.70,0,333.63,380.82,21.4,18.7,0.150,1257959.5,1257959.5,15272,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849008,366589.00
04/09/2019 18:30,2,0.719,ACTIVE,213.51,342.35,60.017,1554849004,"201051344000890","174011545737251",30.65,7.70,0,334.24,381.73,22.4,19.7,0.150,1255641.5,1255641.5,23402,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849009,366590.00
04/09/2019 18:30,2,0.688,ACTIVE,213.51,343.25,60.022,1554849004,"201051344000988","174011545737251",19.66,7.70,0,333.63,368.50,13.7,11.3,0.097,972114.8,972114.8,15594,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849010,366591.00
04/09/2019 18:30,2,0.693,ACTIVE,214.41,343.85,59.975,1554849004,"201051344000582","174011545737251",30.32,7.30,0,334.54,380.82,21.3,18.6,0.146,1234795.7,1234795.7,23373,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849011,366592.00
04/09/2019 18:30,2,0.686,ACTIVE,213.29,343.25,59.964,1554849004,"201051344000868","174011545737251",30.75,6.70,0,333.93,380.82,21.4,18.7,0.146,1243085.3,1243085.3,47323,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849012,366593.00
04/09/2019 18:30,2,0.684,ACTIVE,213.96,344.15,59.990,1554849004,"201051344000576","174011545737251",30.95,6.30,0,334.54,382.03,21.4,18.8,0.146,1261265.6,1261265.6,19356,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849013,366594.00
04/09/2019 18:30,2,0.670,ACTIVE,213.51,343.55,59.990,1554849004,"201051344001158","174011545737251",30.63,7.70,0,333.03,379.92,20.8,18.2,0.146,1238093.1,1238093.1,15582,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849014,366595.00
04/09/2019 18:30,2,0.666,ACTIVE,213.74,343.25,59.980,1554849004,"201051344000917","174011545737251",30.67,9.30,0,334.54,380.22,20.7,18.1,0.146,1252886.4,1252886.4,23252,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849015,366596.00
04/09/2019 18:30,2,0.729,ACTIVE,213.74,340.85,59.975,1554849004,"201051344000417","174011545737251",19.80,7.30,0,333.33,365.49,14.7,12.2,0.093,1006750.4,1006750.4,23442,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849016,366597.00
04/09/2019 18:30,2,0.697,ACTIVE,213.96,343.55,59.985,1554849004,"201051344000685","174011545737251",29.92,7.30,0,334.54,381.12,21.1,18.5,0.155,1257442.2,1257442.2,23465,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849017,366598.00
04/09/2019 18:30,2,0.701,ACTIVE,213.96,343.85,59.964,1554849004,"201051344000651","174011545737251",30.22,7.70,0,335.14,381.42,21.5,18.8,0.150,1250191.2,1250191.2,23435,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849018,366599.00
04/09/2019 18:30,2,0.686,ACTIVE,213.06,343.25,59.980,1554849004,"201051344000594","174011545737251",31.13,10.00,0,332.43,381.42,21.7,19.0,0.146,1264000.1,1264000.1,47265,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849018,366600.00
04/09/2019 18:30,2,0.709,ACTIVE,213.74,343.85,60.012,1554849004,"201051344000469","174011545737251",30.06,6.70,0,333.63,382.63,21.6,18.9,0.159,1242623.7,1242623.7,15558,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849019,366601.00
04/09/2019 18:30,2,0.717,ACTIVE,213.96,343.25,59.975,1554849004,"201051344000585","174011545737251",30.63,8.00,0,333.93,382.33,22.2,19.6,0.146,1263264.1,1263264.1,23492,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849020,366602.00
04/09/2019 18:30,2,0.682,ACTIVE,214.19,344.76,59.980,1554849004,"201051344000853","174011545737251",30.75,7.70,0,335.74,382.93,21.2,18.6,0.146,1266014.4,1266014.4,15158,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849021,366603.00
04/09/2019 18:30,2,0.670,ACTIVE,213.96,343.25,59.980,1554849004,"201051344001145","174011545737251",30.26,6.00,0,334.54,381.42,20.6,17.9,0.146,1265755.3,1265755.3,23410,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849022,366604.00
04/09/2019 18:30,2,0.699,ACTIVE,213.74,342.65,59.980,1554849004,"201051344000438","174011545737251",31.25,7.70,0,336.34,384.13,22.1,19.4,0.150,1258517.5,1258517.5,23444,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849023,366605.00
04/09/2019 18:30,2,0.697,ACTIVE,213.51,341.45,59.980,1554849004,"201051344001135","174011545737251",30.40,8.50,0,335.14,381.42,21.5,18.8,0.150,1245453.0,1245453.0,23397,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849024,366606.00
04/09/2019 18:30,2,0.672,ACTIVE,213.29,342.35,59.980,1554849004,"201051344000983","174011545737251",31.11,7.00,0,333.63,382.03,21.2,18.5,0.150,1264159.2,1264159.2,15157,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849025,366607.00
04/09/2019 18:30,2,0.691,ACTIVE,213.74,342.35,59.975,1554849004,"201051344001203","174011545737251",30.28,7.70,0,335.14,381.42,21.2,18.6,0.150,1253176.3,1253176.3,23450,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849026,366608.00
04/09/2019 18:30,2,0.664,ACTIVE,213.74,342.05,59.980,1554849004,"201051344001230","174011545737251",30.75,7.00,0,333.33,381.73,20.8,18.1,0.137,1250123.0,1250123.0,23269,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849027,366609.00
04/09/2019 18:30,2,0.678,ACTIVE,213.51,342.95,59.980,1554849004,"201051344000646","174011545737251",30.81,7.70,0,332.73,379.92,21.2,18.5,0.150,1243115.0,1243115.0,23418,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849028,366610.00
04/09/2019 18:30,2,0.691,ACTIVE,213.74,342.65,59.985,1554849004,"201051344000867","174011545737251",30.51,8.50,0,333.93,381.73,21.4,18.7,0.146,1241404.7,1241404.7,47346,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849029,366611.00
04/09/2019 18:30,2,0.688,ACTIVE,213.96,344.45,59.959,1554849004,"201051344000633","174011545737251",30.73,9.30,0,334.54,380.52,21.4,18.7,0.150,1240241.9,1240241.9,47392,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849030,366612.00
04/09/2019 18:30,2,0.711,ACTIVE,213.29,342.35,59.975,1554849004,"201051344000955","174011545737251",30.73,9.30,0,333.03,381.73,22.1,19.5,0.155,1262930.9,1262930.9,23439,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849030,366613.00
04/09/2019 18:30,2,0.686,ACTIVE,213.51,342.35,59.980,1554849004,"201051344000648","174011545737251",30.97,6.30,0,334.24,381.42,21.5,18.9,0.146,1254079.2,1254079.2,46900,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849031,366614.00
04/09/2019 18:30,2,0.691,ACTIVE,213.74,342.95,59.985,1554849004,"201051344000645","174011545737251",30.34,7.00,0,335.14,380.22,21.3,18.6,0.141,1258874.9,1258874.9,46861,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849032,366615.00
04/09/2019 18:30,2,0.701,ACTIVE,213.51,342.95,59.980,1554849004,"201051344000569","174011545737251",30.77,6.70,0,333.33,382.93,21.9,19.2,0.155,1274924.4,1274924.4,15075,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849033,366616.00
04/09/2019 18:30,2,0.750,ACTIVE,213.74,346.56,59.985,1554849004,"179051228000119","174011545737251",30.87,9.00,0,335.44,385.33,23.5,20.7,0.155,62139.6,62139.6,15164,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849034,366617.00
04/09/2019 18:45,2,0.607,ACTIVE,213.51,340.25,59.996,1554849904,"201051344000579","174011545737251",30.97,7.30,0,331.83,356.18,19.1,16.5,0.124,1274638.8,1274638.8,15526,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849905,366618.00
04/09/2019 18:45,2,0.600,ACTIVE,213.51,340.25,59.996,1554849904,"201051344001025","174011545737251",30.57,7.70,0,333.33,352.57,18.6,16.0,0.124,1257055.5,1257055.5,23452,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849906,366619.00
04/09/2019 18:45,2,0.611,ACTIVE,213.51,341.15,59.996,1554849904,"201051344001093","174011545737251",30.95,6.70,0,333.33,353.17,19.2,16.6,0.106,1241109.9,1241109.9,23486,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849907,366620.00
04/09/2019 18:45,2,0.598,ACTIVE,213.29,340.55,60.043,1554849904,"201051344000458","174011545737251",30.30,8.00,0,332.43,354.07,18.4,15.8,0.115,1257963.7,1257963.7,15273,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849909,366621.00
04/09/2019 18:45,2,0.615,ACTIVE,213.51,340.55,60.006,1554849904,"201051344000890","174011545737251",30.77,6.70,0,332.73,354.37,19.2,16.6,0.119,1255645.9,1255645.9,23403,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849910,366622.00
04/09/2019 18:45,2,0.570,ACTIVE,213.29,340.85,59.996,1554849904,"201051344000988","174011545737251",19.96,6.70,0,332.73,351.07,11.6,9.3,0.080,972117.3,972117.3,15595,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849911,366623.00
04/09/2019 18:45,2,0.582,ACTIVE,213.96,342.05,59.990,1554849904,"201051344000582","174011545737251",30.69,6.30,0,333.63,352.87,18.1,15.6,0.119,1234799.9,1234799.9,23374,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849912,366624.00
04/09/2019 18:45,2,0.592,ACTIVE,213.51,340.85,59.980,1554849904,"201051344000868","174011545737251",30.22,5.50,0,332.13,353.77,18.1,15.6,0.119,1243089.5,1243089.5,47324,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849913,366625.00
04/09/2019 18:45,2,0.600,ACTIVE,213.96,341.45,59.996,1554849904,"201051344000576","174011545737251",30.14,5.00,0,332.73,354.67,18.4,15.8,0.115,1261269.8,1261269.8,19357,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849913,366626.00
04/09/2019 18:45,2,0.576,ACTIVE,213.51,340.25,59.969,1554849904,"201051344001158","174011545737251",30.18,6.30,0,333.03,354.37,17.7,15.1,0.115,1238097.2,1238097.2,15583,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849914,366627.00
04/09/2019 18:45,2,0.576,ACTIVE,213.74,342.35,59.990,1554849904,"201051344000917","174011545737251",30.24,7.70,0,333.03,352.57,17.7,15.2,0.115,1252890.5,1252890.5,23253,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849915,366628.00
04/09/2019 18:45,2,0.621,ACTIVE,213.74,339.65,59.996,1554849904,"201051344000417","174011545737251",19.96,6.30,0,333.33,348.66,12.6,10.2,0.080,1006753.2,1006753.2,23443,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849916,366629.00
04/09/2019 18:45,2,0.582,ACTIVE,213.96,342.05,59.980,1554849904,"201051344000685","174011545737251",30.73,6.30,0,333.33,354.07,18.1,15.6,0.119,1257446.4,1257446.4,23466,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849917,366630.00
04/09/2019 18:45,2,0.602,ACTIVE,213.74,341.75,59.996,1554849904,"201051344000651","174011545737251",30.28,6.70,0,334.24,353.77,18.5,15.9,0.119,1250195.5,1250195.5,23436,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849918,366631.00
04/09/2019 18:45,2,0.602,ACTIVE,213.06,340.25,59.975,1554849904,"201051344000594","174011545737251",30.47,9.00,0,329.73,353.17,18.6,16.0,0.119,1264004.3,1264004.3,47266,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849919,366632.00
04/09/2019 18:45,2,0.617,ACTIVE,213.74,341.45,59.980,1554849904,"201051344000469","174011545737251",28.88,5.50,0,331.53,353.77,18.1,15.5,0.128,1242628.0,1242628.0,15559,0,0,0,L,1122011218,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849920,366633.00
04/09/2019 18:45,2,0.613,ACTIVE,213.74,342.35,59.985,1554849904,"201051344000585","174011545737251",30.26,7.00,0,332.43,353.47,18.8,16.2,0.115,1263268.5,1263268.5,23493,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849921,366634.00
04/09/2019 18:45,2,0.570,ACTIVE,214.19,342.35,59.990,1554849904,"201051344000853","174011545737251",31.21,6.30,0,334.84,354.67,18.0,15.4,0.110,1266018.6,1266018.6,15159,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849922,366635.00
04/09/2019 18:45,2,0.559,ACTIVE,213.74,341.45,59.985,1554849904,"201051344001145","174011545737251",30.75,5.00,0,334.24,353.17,17.4,14.9,0.115,1265759.4,1265759.4,23411,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849923,366636.00
04/09/2019 18:45,2,0.605,ACTIVE,213.74,341.15,59.990,1554849904,"201051344000438","174011545737251",30.73,6.70,0,333.33,354.97,18.9,16.3,0.119,1258521.9,1258521.9,23445,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849924,366637.00
04/09/2019 18:45,2,0.584,ACTIVE,213.29,339.95,59.969,1554849904,"201051344001135","174011545737251",30.73,7.30,0,333.03,351.97,18.2,15.6,0.115,1245457.2,1245457.2,23398,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849925,366638.00
04/09/2019 18:45,2,0.576,ACTIVE,213.51,340.25,59.980,1554849904,"201051344000983","174011545737251",30.57,6.00,0,332.73,353.17,17.9,15.3,0.119,1264163.4,1264163.4,15158,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849925,366639.00
04/09/2019 18:45,2,0.578,ACTIVE,213.74,340.55,59.990,1554849904,"201051344001203","174011545737251",30.71,7.00,0,334.24,354.07,18.0,15.4,0.119,1253180.5,1253180.5,23451,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849926,366640.00
04/09/2019 18:45,2,0.559,ACTIVE,213.51,340.85,59.990,1554849904,"201051344001230","174011545737251",30.97,6.30,0,332.13,351.97,17.5,15.0,0.115,1250127.0,1250127.0,23270,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849927,366641.00
04/09/2019 18:45,2,0.574,ACTIVE,213.29,341.75,59.980,1554849904,"201051344000646","174011545737251",30.36,7.00,0,332.73,353.77,17.7,15.1,0.115,1243119.1,1243119.1,23419,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849928,366642.00
04/09/2019 18:45,2,0.584,ACTIVE,213.74,340.25,59.948,1554849904,"201051344000867","174011545737251",30.30,7.30,0,332.43,353.47,17.9,15.4,0.115,1241408.9,1241408.9,47347,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849929,366643.00
04/09/2019 18:45,2,0.586,ACTIVE,213.96,342.95,60.012,1554849904,"201051344000633","174011545737251",30.55,7.70,0,333.63,355.58,18.2,15.6,0.119,1240246.1,1240246.1,47393,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849930,366644.00
04/09/2019 18:45,2,0.607,ACTIVE,213.29,341.15,59.985,1554849904,"201051344000955","174011545737251",30.69,7.30,0,332.43,353.17,18.9,16.3,0.119,1262935.2,1262935.2,23440,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849931,366645.00
04/09/2019 18:45,2,0.588,ACTIVE,213.51,340.25,59.980,1554849904,"201051344000648","174011545737251",30.69,5.00,0,332.73,352.57,18.3,15.8,0.110,1254083.5,1254083.5,46901,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849932,366646.00
04/09/2019 18:45,2,0.580,ACTIVE,213.96,341.45,59.975,1554849904,"201051344000645","174011545737251",30.26,6.00,0,333.93,353.47,17.9,15.3,0.115,1258879.0,1258879.0,46862,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849933,366647.00
04/09/2019 18:45,2,0.600,ACTIVE,213.51,340.55,59.959,1554849904,"201051344000569","174011545737251",30.08,5.50,0,332.13,354.67,18.3,15.8,0.119,1274928.7,1274928.7,15076,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849934,366648.00
04/09/2019 18:45,2,0.613,ACTIVE,213.96,344.76,59.980,1554849904,"179051228000119","174011545737251",30.63,7.70,0,334.54,357.68,19.1,16.5,0.115,62144.2,62144.2,15165,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554849935,366649.00
04/09/2019 19:00,2,0.416,ACTIVE,212.83,337.24,60.054,1554850805,"201051344000579","174011545737251",30.40,6.70,0,332.13,353.77,12.8,10.4,0.062,1274642.1,1274642.1,15527,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850806,366650.00
04/09/2019 19:00,2,0.387,ACTIVE,212.83,337.24,60.001,1554850805,"201051344001025","174011545737251",30.45,6.70,0,332.13,350.17,11.9,9.6,0.057,1257058.6,1257058.6,23453,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850807,366651.00
04/09/2019 19:00,2,0.418,ACTIVE,213.06,338.44,60.006,1554850805,"201051344001093","174011545737251",30.38,6.70,0,331.83,350.17,12.9,10.5,0.053,1241113.1,1241113.1,23487,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850808,366652.00
04/09/2019 19:00,2,0.406,ACTIVE,212.83,337.24,60.012,1554850805,"201051344000458","174011545737251",28.98,7.00,0,332.13,349.56,12.0,9.6,0.057,1257966.8,1257966.8,15274,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850809,366653.00
04/09/2019 19:00,2,0.418,ACTIVE,212.83,337.54,60.006,1554850805,"201051344000890","174011545737251",29.68,6.30,0,331.83,350.17,12.6,10.3,0.062,1255649.1,1255649.1,23404,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850810,366654.00
04/09/2019 19:00,2,0.367,ACTIVE,212.61,337.54,59.975,1554850805,"201051344000988","174011545737251",20.08,6.00,0,332.13,348.06,7.5,5.3,0.031,972119.0,972119.0,15596,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850811,366655.00
04/09/2019 19:00,2,0.395,ACTIVE,213.51,338.74,60.038,1554850805,"201051344000582","174011545737251",29.60,5.50,0,333.03,350.77,11.9,9.6,0.057,1234803.0,1234803.0,23375,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850812,366656.00
04/09/2019 19:00,2,0.381,ACTIVE,212.61,337.24,59.996,1554850805,"201051344000868","174011545737251",30.16,4.50,0,330.63,349.86,11.7,9.3,0.053,1243092.5,1243092.5,47325,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850813,366657.00
04/09/2019 19:00,2,0.385,ACTIVE,213.29,338.44,60.022,1554850805,"201051344000576","174011545737251",30.69,4.50,0,333.03,350.17,12.0,9.7,0.057,1261272.9,1261272.9,19358,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850814,366658.00
04/09/2019 19:00,2,0.377,ACTIVE,213.06,337.24,60.006,1554850805,"201051344001158","174011545737251",29.62,5.50,0,332.13,350.17,11.3,9.0,0.057,1238100.1,1238100.1,15584,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850815,366659.00
04/09/2019 19:00,2,0.387,ACTIVE,213.06,339.04,59.990,1554850805,"201051344000917","174011545737251",29.32,7.00,0,332.43,349.56,11.5,9.2,0.057,1252893.4,1252893.4,23254,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850816,366660.00
