ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 19:00,2,0.451,ACTIVE,213.29,337.54,60.022,1554850805,"201051344000417","174011545737251",19.36,6.00,0,332.73,347.16,8.8,6.6,0.035,1006755.2,1006755.2,23444,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850817,366661.00
04/09/2019 19:00,2,0.369,ACTIVE,213.29,339.34,60.022,1554850805,"201051344000685","174011545737251",30.83,5.50,0,333.33,351.07,11.5,9.2,0.062,1257449.4,1257449.4,23467,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850818,366662.00
04/09/2019 19:00,2,0.396,ACTIVE,213.06,338.74,60.033,1554850805,"201051344000651","174011545737251",29.70,5.50,0,333.63,350.17,12.0,9.6,0.057,1250198.6,1250198.6,23437,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850819,366663.00
04/09/2019 19:00,2,0.402,ACTIVE,212.61,337.84,60.043,1554850805,"201051344000594","174011545737251",29.62,7.30,0,330.93,353.17,12.1,9.8,0.062,1264007.5,1264007.5,47267,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850819,366664.00
04/09/2019 19:00,2,0.402,ACTIVE,213.29,337.84,60.033,1554850805,"201051344000469","174011545737251",29.96,4.50,0,330.93,350.47,12.2,9.9,0.062,1242631.2,1242631.2,15560,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850820,366665.00
04/09/2019 19:00,2,0.406,ACTIVE,213.06,338.74,60.022,1554850805,"201051344000585","174011545737251",29.64,6.70,0,333.03,350.77,12.2,9.9,0.062,1263271.7,1263271.7,23494,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850821,366666.00
04/09/2019 19:00,2,0.381,ACTIVE,213.51,339.65,60.054,1554850805,"201051344000853","174011545737251",30.32,5.00,0,333.63,351.67,11.7,9.4,0.057,1266021.6,1266021.6,15160,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850822,366667.00
04/09/2019 19:00,2,0.363,ACTIVE,213.29,338.44,59.990,1554850805,"201051344001145","174011545737251",29.80,5.00,0,333.93,350.47,11.0,8.7,0.057,1265762.2,1265762.2,23412,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850823,366668.00
04/09/2019 19:00,2,0.406,ACTIVE,213.29,338.74,60.049,1554850805,"201051344000438","174011545737251",30.16,6.00,0,333.03,350.47,12.4,10.1,0.057,1258525.1,1258525.1,23446,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850824,366669.00
04/09/2019 19:00,2,0.379,ACTIVE,212.83,337.54,60.012,1554850805,"201051344001135","174011545737251",30.06,6.30,0,332.43,349.26,11.6,9.3,0.057,1245460.2,1245460.2,23399,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850825,366670.00
04/09/2019 19:00,2,0.383,ACTIVE,213.06,337.54,60.022,1554850805,"201051344000983","174011545737251",29.36,5.00,0,330.93,348.96,11.4,9.1,0.062,1264166.3,1264166.3,15159,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850826,366671.00
04/09/2019 19:00,2,0.391,ACTIVE,213.06,337.54,60.012,1554850805,"201051344001203","174011545737251",29.02,6.30,0,333.03,350.77,11.5,9.2,0.057,1253183.5,1253183.5,23452,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850827,366672.00
04/09/2019 19:00,2,0.367,ACTIVE,212.83,337.84,60.001,1554850805,"201051344001230","174011545737251",29.84,5.50,0,332.43,348.96,11.2,8.9,0.057,1250129.9,1250129.9,23271,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850828,366673.00
04/09/2019 19:00,2,0.391,ACTIVE,212.61,338.14,60.054,1554850805,"201051344000646","174011545737251",29.42,6.30,0,331.83,349.86,11.7,9.4,0.062,1243122.0,1243122.0,23420,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850829,366674.00
04/09/2019 19:00,2,0.383,ACTIVE,213.29,336.64,60.022,1554850805,"201051344000867","174011545737251",29.64,6.30,0,332.13,348.96,11.5,9.2,0.057,1241411.8,1241411.8,47348,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850830,366675.00
04/09/2019 19:00,2,0.396,ACTIVE,213.51,339.65,60.043,1554850805,"201051344000633","174011545737251",29.82,6.70,0,332.43,351.97,12.0,9.6,0.057,1240249.2,1240249.2,47394,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850831,366676.00
04/09/2019 19:00,2,0.418,ACTIVE,212.61,337.84,60.017,1554850805,"201051344000955","174011545737251",29.22,6.70,0,331.83,349.86,12.4,10.1,0.062,1262938.5,1262938.5,23441,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850832,366677.00
04/09/2019 19:00,2,0.404,ACTIVE,213.06,337.54,60.017,1554850805,"201051344000648","174011545737251",29.20,4.00,0,332.13,349.56,12.0,9.7,0.057,1254086.6,1254086.6,46902,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850833,366678.00
04/09/2019 19:00,2,0.387,ACTIVE,213.29,337.84,60.017,1554850805,"201051344000645","174011545737251",29.40,5.50,0,333.03,350.17,11.5,9.2,0.053,1258882.0,1258882.0,46863,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850834,366679.00
04/09/2019 19:00,2,0.389,ACTIVE,212.83,337.24,60.022,1554850805,"201051344000569","174011545737251",30.32,4.50,0,331.53,349.56,12.0,9.6,0.062,1274931.8,1274931.8,15077,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850835,366680.00
04/09/2019 19:00,2,0.416,ACTIVE,213.51,341.45,60.028,1554850805,"179051228000119","174011545737251",30.14,7.00,0,333.63,354.07,12.7,10.3,0.053,62147.4,62147.4,15166,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554850836,366681.00
04/09/2019 19:15,2,0.346,ACTIVE,213.06,336.94,59.990,1554851704,"201051344000579","174011545737251",30.06,6.00,0,331.53,343.55,10.6,8.3,0.040,1274644.5,1274644.5,15528,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851705,366682.00
04/09/2019 19:15,2,0.322,ACTIVE,212.61,336.34,59.985,1554851704,"201051344001025","174011545737251",29.66,5.50,0,330.93,344.15,9.7,7.4,0.040,1257060.7,1257060.7,23454,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851706,366683.00
04/09/2019 19:15,2,0.361,ACTIVE,212.83,337.84,59.980,1554851704,"201051344001093","174011545737251",29.00,6.00,0,332.13,344.15,10.6,8.3,0.040,1241115.5,1241115.5,23488,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851707,366684.00
04/09/2019 19:15,2,0.330,ACTIVE,212.83,336.94,60.017,1554851704,"201051344000458","174011545737251",29.34,6.30,0,330.93,344.15,9.8,7.6,0.035,1257969.0,1257969.0,15275,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851708,366685.00
04/09/2019 19:15,2,0.336,ACTIVE,212.61,336.94,59.985,1554851704,"201051344000890","174011545737251",30.30,6.00,0,332.13,343.85,10.4,8.1,0.035,1255651.4,1255651.4,23405,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851709,366686.00
04/09/2019 19:15,2,0.316,ACTIVE,212.61,338.14,59.990,1554851704,"201051344000988","174011545737251",18.91,5.00,0,330.03,343.85,6.1,3.9,0.018,972120.2,972120.2,15597,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851710,366687.00
04/09/2019 19:15,2,0.328,ACTIVE,213.29,338.14,59.996,1554851704,"201051344000582","174011545737251",28.96,5.00,0,331.83,344.45,9.7,7.4,0.040,1234805.1,1234805.1,23376,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851710,366688.00
04/09/2019 19:15,2,0.311,ACTIVE,212.83,336.94,59.990,1554851704,"201051344000868","174011545737251",29.92,4.00,0,330.03,343.85,9.4,7.2,0.040,1243094.6,1243094.6,47326,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851711,366689.00
04/09/2019 19:15,2,0.326,ACTIVE,213.29,338.14,59.990,1554851704,"201051344000576","174011545737251",30.04,4.00,0,331.83,345.96,10.0,7.7,0.040,1261275.0,1261275.0,19359,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851712,366690.00
04/09/2019 19:15,2,0.305,ACTIVE,213.06,336.94,60.006,1554851704,"201051344001158","174011545737251",29.10,4.50,0,330.93,344.45,9.1,6.8,0.044,1238102.1,1238102.1,15585,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851713,366691.00
04/09/2019 19:15,2,0.311,ACTIVE,212.83,338.44,59.996,1554851704,"201051344000917","174011545737251",29.24,6.30,0,331.83,345.36,9.2,7.0,0.040,1252895.4,1252895.4,23255,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851714,366692.00
04/09/2019 19:15,2,0.369,ACTIVE,213.06,337.24,59.996,1554851704,"201051344000417","174011545737251",19.42,5.00,0,332.43,342.95,7.3,5.1,0.022,1006756.7,1006756.7,23445,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851715,366693.00
04/09/2019 19:15,2,0.320,ACTIVE,213.06,339.04,59.985,1554851704,"201051344000685","174011545737251",29.26,5.00,0,332.43,346.56,9.5,7.3,0.040,1257451.5,1257451.5,23468,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851716,366694.00
04/09/2019 19:15,2,0.326,ACTIVE,212.83,339.04,60.001,1554851704,"201051344000651","174011545737251",29.52,4.50,0,332.13,345.06,9.8,7.6,0.035,1250200.7,1250200.7,23438,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851717,366695.00
04/09/2019 19:15,2,0.330,ACTIVE,212.61,336.94,60.006,1554851704,"201051344000594","174011545737251",29.30,6.70,0,330.03,344.76,9.8,7.6,0.044,1264009.6,1264009.6,47268,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851718,366696.00
04/09/2019 19:15,2,0.340,ACTIVE,213.06,337.24,60.001,1554851704,"201051344000469","174011545737251",28.82,3.70,0,330.33,345.06,10.0,7.7,0.044,1242633.4,1242633.4,15561,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851719,366697.00
04/09/2019 19:15,2,0.332,ACTIVE,213.06,338.14,60.012,1554851704,"201051344000585","174011545737251",29.34,6.00,0,331.83,345.36,9.9,7.6,0.040,1263273.8,1263273.8,23495,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851720,366698.00
04/09/2019 19:15,2,0.309,ACTIVE,213.51,338.74,60.001,1554851704,"201051344000853","174011545737251",30.06,4.00,0,333.03,346.56,9.4,7.2,0.040,1266023.6,1266023.6,15161,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851721,366699.00
04/09/2019 19:15,2,0.297,ACTIVE,213.06,337.24,60.006,1554851704,"201051344001145","174011545737251",29.00,4.00,0,333.03,345.36,8.7,6.5,0.040,1265764.1,1265764.1,23413,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851722,366700.00
04/09/2019 19:15,2,0.336,ACTIVE,212.83,337.84,60.012,1554851704,"201051344000438","174011545737251",29.52,5.00,0,331.83,344.76,10.1,7.9,0.035,1258527.3,1258527.3,23447,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851723,366701.00
04/09/2019 19:15,2,0.320,ACTIVE,212.38,336.04,60.028,1554851704,"201051344001135","174011545737251",28.98,6.00,0,330.03,343.25,9.4,7.2,0.040,1245462.3,1245462.3,23400,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851724,366702.00
04/09/2019 19:15,2,0.299,ACTIVE,212.83,336.64,60.043,1554851704,"201051344000983","174011545737251",30.26,4.50,0,330.63,344.15,9.2,6.9,0.040,1264168.3,1264168.3,15160,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851725,366703.00
04/09/2019 19:15,2,0.307,ACTIVE,212.83,336.94,60.012,1554851704,"201051344001203","174011545737251",29.74,5.50,0,332.13,346.26,9.3,7.0,0.040,1253185.5,1253185.5,23453,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851726,366704.00
04/09/2019 19:15,2,0.307,ACTIVE,212.61,336.64,60.006,1554851704,"201051344001230","174011545737251",29.50,5.00,0,330.33,343.85,9.2,7.0,0.035,1250131.9,1250131.9,23272,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851727,366705.00
04/09/2019 19:15,2,0.316,ACTIVE,212.38,337.24,60.006,1554851704,"201051344000646","174011545737251",29.02,5.00,0,330.93,345.06,9.3,7.1,0.040,1243124.1,1243124.1,23421,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851728,366706.00
04/09/2019 19:15,2,0.311,ACTIVE,213.06,336.64,60.012,1554851704,"201051344000867","174011545737251",29.50,6.00,0,331.23,343.85,9.3,7.0,0.035,1241413.9,1241413.9,47349,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851729,366707.00
04/09/2019 19:15,2,0.322,ACTIVE,213.51,338.74,60.017,1554851704,"201051344000633","174011545737251",29.54,5.50,0,331.83,346.26,9.7,7.4,0.044,1240251.3,1240251.3,47395,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851730,366708.00
04/09/2019 19:15,2,0.348,ACTIVE,212.38,337.24,60.006,1554851704,"201051344000955","174011545737251",29.12,6.00,0,331.23,344.45,10.3,8.0,0.044,1262940.7,1262940.7,23442,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851730,366709.00
04/09/2019 19:15,2,0.332,ACTIVE,212.83,336.34,60.017,1554851704,"201051344000648","174011545737251",29.24,3.70,0,331.23,344.45,9.9,7.6,0.040,1254088.7,1254088.7,46903,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851731,366710.00
04/09/2019 19:15,2,0.312,ACTIVE,213.29,337.24,59.996,1554851704,"201051344000645","174011545737251",29.30,5.00,0,333.03,344.45,9.3,7.1,0.044,1258884.0,1258884.0,46864,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851732,366711.00
04/09/2019 19:15,2,0.318,ACTIVE,212.83,336.64,60.006,1554851704,"201051344000569","174011545737251",30.02,4.00,0,331.53,343.85,9.7,7.4,0.044,1274934.0,1274934.0,15078,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851733,366712.00
04/09/2019 19:15,2,0.352,ACTIVE,213.29,340.25,60.012,1554851704,"179051228000119","174011545737251",29.64,6.30,0,331.83,348.36,10.6,8.3,0.035,62149.7,62149.7,15167,0,0,0,L,46974696,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554851734,366713.00
04/09/2019 19:30,2,0.264,ACTIVE,212.83,335.44,59.990,1554852604,"201051344000579","174011545737251",28.31,5.50,0,331.23,342.95,7.6,5.4,0.009,1274646.1,1274646.1,15529,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852605,366714.00
04/09/2019 19:30,2,0.236,ACTIVE,213.29,335.74,59.953,1554852604,"201051344001025","174011545737251",27.21,5.00,0,331.83,343.25,6.5,4.4,0.009,1257062.2,1257062.2,23455,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852606,366715.00
04/09/2019 19:30,2,0.273,ACTIVE,213.29,337.24,59.990,1554852604,"201051344001093","174011545737251",27.35,5.50,0,331.83,342.65,7.6,5.4,0.009,1241117.2,1241117.2,23489,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852607,366716.00
04/09/2019 19:30,2,0.240,ACTIVE,212.83,335.44,59.996,1554852604,"201051344000458","174011545737251",27.91,5.50,0,331.83,342.95,6.8,4.7,0.013,1257970.4,1257970.4,15276,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852608,366717.00
04/09/2019 19:30,2,0.258,ACTIVE,213.06,336.34,59.990,1554852604,"201051344000890","174011545737251",27.65,5.00,0,331.53,342.95,7.2,5.1,0.013,1255653.0,1255653.0,23406,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852609,366718.00
04/09/2019 19:30,2,0.203,ACTIVE,212.61,336.34,60.012,1554852604,"201051344000988","174011545737251",18.94,4.50,0,329.73,344.15,3.9,1.9,0.000,972120.9,972120.9,15598,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852610,366719.00
04/09/2019 19:30,2,0.240,ACTIVE,213.96,337.24,59.985,1554852604,"201051344000582","174011545737251",27.77,4.50,0,332.13,342.65,6.8,4.6,0.009,1234806.5,1234806.5,23377,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852611,366720.00
04/09/2019 19:30,2,0.230,ACTIVE,212.83,335.74,60.001,1554852604,"201051344000868","174011545737251",27.25,3.70,0,330.33,342.35,6.4,4.3,0.013,1243096.0,1243096.0,47327,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852612,366721.00
04/09/2019 19:30,2,0.258,ACTIVE,213.29,336.94,59.996,1554852604,"201051344000576","174011545737251",26.54,3.30,0,330.93,343.25,7.0,4.8,0.009,1261276.5,1261276.5,19360,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852612,366722.00
04/09/2019 19:30,2,0.221,ACTIVE,212.83,335.74,60.001,1554852604,"201051344001158","174011545737251",27.25,4.00,0,330.03,342.95,6.2,4.0,0.013,1238103.4,1238103.4,15586,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852613,366723.00
04/09/2019 19:30,2,0.232,ACTIVE,213.51,337.54,60.006,1554852604,"201051344000917","174011545737251",26.72,6.00,0,331.53,343.85,6.3,4.2,0.009,1252896.8,1252896.8,23256,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852614,366724.00
04/09/2019 19:30,2,0.271,ACTIVE,213.51,336.94,59.990,1554852604,"201051344000417","174011545737251",19.06,4.50,0,331.53,341.45,5.2,3.1,0.004,1006757.7,1006757.7,23446,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852615,366725.00
04/09/2019 19:30,2,0.238,ACTIVE,213.74,337.84,60.017,1554852604,"201051344000685","174011545737251",27.31,4.50,0,332.73,344.15,6.6,4.4,0.004,1257452.9,1257452.9,23469,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852616,366726.00
04/09/2019 19:30,2,0.254,ACTIVE,213.29,337.24,60.006,1554852604,"201051344000651","174011545737251",27.31,4.00,0,332.73,343.55,7.1,4.9,0.013,1250202.2,1250202.2,23439,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852617,366727.00
04/09/2019 19:30,2,0.240,ACTIVE,212.38,335.44,59.996,1554852604,"201051344000594","174011545737251",27.91,6.00,0,330.33,342.05,6.8,4.7,0.013,1264011.1,1264011.1,47269,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852618,366728.00
04/09/2019 19:30,2,0.252,ACTIVE,213.06,336.04,60.001,1554852604,"201051344000469","174011545737251",28.23,3.30,0,330.33,343.25,7.2,5.1,0.009,1242634.9,1242634.9,15562,0,0,0,L,1122011218,1,120.88,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852619,366729.00
04/09/2019 19:30,2,0.242,ACTIVE,213.51,337.24,60.006,1554852604,"201051344000585","174011545737251",28.03,5.50,0,331.83,343.25,6.9,4.7,0.013,1263275.3,1263275.3,23496,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852620,366730.00
04/09/2019 19:30,2,0.244,ACTIVE,213.51,336.94,60.012,1554852604,"201051344000853","174011545737251",24.67,3.70,0,332.43,344.45,6.1,3.9,0.013,1266025.0,1266025.0,15162,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852621,366731.00
04/09/2019 19:30,2,0.205,ACTIVE,213.51,337.54,59.996,1554852604,"201051344001145","174011545737251",27.69,4.00,0,332.73,343.55,5.8,3.6,0.013,1265765.4,1265765.4,23414,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852622,366732.00
04/09/2019 19:30,2,0.256,ACTIVE,213.51,336.94,60.006,1554852604,"201051344000438","174011545737251",27.81,4.50,0,332.43,342.65,7.2,5.1,0.009,1258528.9,1258528.9,23448,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852623,366733.00
04/09/2019 19:30,2,0.227,ACTIVE,213.06,335.74,60.001,1554852604,"201051344001135","174011545737251",27.49,5.00,0,331.53,342.05,6.3,4.2,0.013,1245463.6,1245463.6,23401,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852624,366734.00
04/09/2019 19:30,2,0.227,ACTIVE,212.83,335.44,60.006,1554852604,"201051344000983","174011545737251",27.04,4.00,0,330.33,342.35,6.2,4.1,0.009,1264169.7,1264169.7,15161,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852625,366735.00
04/09/2019 19:30,2,0.234,ACTIVE,213.51,337.24,60.006,1554852604,"201051344001203","174011545737251",27.15,5.00,0,332.43,344.45,6.5,4.3,0.018,1253186.9,1253186.9,23454,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852626,366736.00
04/09/2019 19:30,2,0.240,ACTIVE,213.29,336.04,59.996,1554852604,"201051344001230","174011545737251",25.52,4.50,0,330.33,342.35,6.2,4.1,0.009,1250133.3,1250133.3,23273,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852627,366737.00
04/09/2019 19:30,2,0.227,ACTIVE,213.06,336.94,60.006,1554852604,"201051344000646","174011545737251",28.01,5.00,0,331.23,343.55,6.5,4.3,0.013,1243125.5,1243125.5,23422,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852628,366738.00
04/09/2019 19:30,2,0.225,ACTIVE,213.06,335.44,60.012,1554852604,"201051344000867","174011545737251",27.65,5.50,0,331.23,342.35,6.3,4.2,0.009,1241415.2,1241415.2,47350,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852628,366739.00
04/09/2019 19:30,2,0.246,ACTIVE,213.51,337.84,60.012,1554852604,"201051344000633","174011545737251",27.49,5.00,0,330.63,345.06,6.9,4.7,0.013,1240252.8,1240252.8,47396,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852629,366740.00
04/09/2019 19:30,2,0.260,ACTIVE,212.83,336.34,60.017,1554852604,"201051344000955","174011545737251",27.97,5.00,0,330.63,343.25,7.4,5.2,0.009,1262942.3,1262942.3,23443,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852630,366741.00
04/09/2019 19:30,2,0.248,ACTIVE,212.83,335.44,60.012,1554852604,"201051344000648","174011545737251",27.83,3.30,0,331.53,342.35,7.0,4.8,0.013,1254090.2,1254090.2,46904,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852631,366742.00
04/09/2019 19:30,2,0.225,ACTIVE,213.06,336.34,60.006,1554852604,"201051344000645","174011545737251",27.79,4.00,0,332.13,343.25,6.3,4.2,0.018,1258885.3,1258885.3,46865,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852632,366743.00
04/09/2019 19:30,2,0.236,ACTIVE,212.83,335.44,60.012,1554852604,"201051344000569","174011545737251",28.17,3.70,0,330.63,341.75,6.8,4.6,0.013,1274935.4,1274935.4,15079,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852633,366744.00
04/09/2019 19:30,2,0.252,ACTIVE,213.06,339.34,59.985,1554852604,"179051228000119","174011545737251",29.00,6.00,0,331.83,346.86,7.5,5.3,0.013,62151.3,62151.3,15168,0,0,0,L,46974696,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554852634,366745.00
04/09/2019 19:45,2,0.236,ACTIVE,212.38,335.14,59.985,1554853504,"201051344000579","174011545737251",27.08,5.00,0,321.91,347.76,6.5,4.4,0.009,1274647.3,1274647.3,15530,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853505,366746.00
04/09/2019 19:45,2,0.199,ACTIVE,212.38,335.14,60.017,1554853504,"201051344001025","174011545737251",27.71,4.50,0,326.42,346.26,5.7,3.5,0.004,1257063.1,1257063.1,23456,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853506,366747.00
04/09/2019 19:45,2,0.260,ACTIVE,212.38,336.04,60.017,1554853504,"201051344001093","174011545737251",24.81,5.00,0,316.80,354.07,6.5,4.4,0.000,1241118.4,1241118.4,23490,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853507,366748.00
04/09/2019 19:45,2,0.221,ACTIVE,212.16,334.24,59.985,1554853504,"201051344000458","174011545737251",26.26,5.00,0,317.40,351.37,5.9,3.7,0.004,1257971.5,1257971.5,15277,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853508,366749.00
04/09/2019 19:45,2,0.234,ACTIVE,212.38,335.74,59.996,1554853504,"201051344000890","174011545737251",25.07,5.00,0,315.00,353.47,6.0,3.9,0.004,1255654.1,1255654.1,23407,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853509,366750.00
04/09/2019 19:45,2,0.176,ALERT,211.93,326.72,59.959,1554853504,"201051344000988","174011545737251",18.81,4.00,0,294.56,342.65,3.4,1.3,0.000,972121.3,972121.3,15599,0,0,0,L,1122011218,1,120.65,122.01,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853511,366751.00
04/09/2019 19:45,2,0.219,ACTIVE,213.06,336.34,59.990,1554853504,"201051344000582","174011545737251",25.90,4.00,0,323.72,348.06,5.8,3.7,0.009,1234807.5,1234807.5,23378,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853512,366752.00
04/09/2019 19:45,2,0.197,ACTIVE,212.16,335.14,59.996,1554853504,"201051344000868","174011545737251",26.76,3.30,0,315.00,352.57,5.4,3.3,0.009,1243096.9,1243096.9,47328,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853513,366753.00
04/09/2019 19:45,2,0.236,ACTIVE,212.61,336.34,60.028,1554853504,"201051344000576","174011545737251",24.41,3.30,0,309.89,356.78,5.9,3.7,0.009,1261277.6,1261277.6,19361,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853514,366754.00
04/09/2019 19:45,2,0.203,ACTIVE,212.38,334.24,59.990,1554853504,"201051344001158","174011545737251",24.73,3.70,0,314.70,351.97,5.1,3.0,0.004,1238104.2,1238104.2,15587,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853515,366755.00
04/09/2019 19:45,2,0.215,ACTIVE,212.61,336.64,59.996,1554853504,"201051344000917","174011545737251",24.47,5.50,0,311.69,357.08,5.3,3.2,0.004,1252897.7,1252897.7,23257,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853515,366756.00
04/09/2019 19:45,2,0.238,ALERT,212.61,299.07,59.990,1554853504,"201051344000417","174011545737251",19.84,4.00,0,297.57,350.17,4.8,2.7,0.000,1006758.4,1006758.4,23447,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,12,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853517,366757.00
04/09/2019 19:45,2,0.223,ACTIVE,212.61,337.24,59.964,1554853504,"201051344000685","174011545737251",24.63,4.00,0,310.19,359.48,5.5,3.4,0.009,1257453.9,1257453.9,23470,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853518,366758.00
04/09/2019 19:45,2,0.242,ACTIVE,212.38,336.34,59.996,1554853504,"201051344000651","174011545737251",24.55,3.70,0,320.71,351.67,6.0,3.9,0.004,1250203.3,1250203.3,23440,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853519,366759.00
04/09/2019 19:45,2,0.227,ACTIVE,211.93,335.14,59.996,1554853504,"201051344000594","174011545737251",24.93,5.50,0,318.30,348.96,5.7,3.6,0.004,1264012.1,1264012.1,47270,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853520,366760.00
04/09/2019 19:45,2,0.234,ACTIVE,212.38,335.74,59.996,1554853504,"201051344000469","174011545737251",26.44,3.00,0,315.30,352.27,6.3,4.2,0.013,1242636.1,1242636.1,15563,0,0,0,L,1122011218,1,120.42,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853521,366761.00
04/09/2019 19:45,2,0.201,ACTIVE,212.61,336.34,59.964,1554853504,"201051344000585","174011545737251",28.09,4.50,0,324.92,347.76,5.8,3.6,0.004,1263276.3,1263276.3,23497,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853522,366762.00
04/09/2019 19:45,2,0.201,ACTIVE,212.83,336.94,60.033,1554853504,"201051344000853","174011545737251",25.94,3.30,0,312.29,357.98,5.3,3.2,0.009,1266025.9,1266025.9,15163,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853523,366763.00
04/09/2019 19:45,2,0.188,ACTIVE,212.61,336.34,59.990,1554853504,"201051344001145","174011545737251",24.51,3.70,0,316.80,354.67,4.7,2.6,0.004,1265766.1,1265766.1,23415,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853524,366764.00
04/09/2019 19:45,2,0.242,ACTIVE,212.38,336.04,59.990,1554853504,"201051344000438","174011545737251",25.25,4.00,0,320.41,351.97,6.2,4.1,0.000,1258530.0,1258530.0,23449,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853525,366765.00
04/09/2019 19:45,2,0.203,ACTIVE,212.16,334.24,59.985,1554853504,"201051344001135","174011545737251",25.45,4.50,0,324.92,345.96,5.3,3.2,0.004,1245464.5,1245464.5,23402,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853526,366766.00
04/09/2019 19:45,2,0.211,ACTIVE,212.38,334.84,59.996,1554853504,"201051344000983","174011545737251",24.33,3.70,0,317.70,350.17,5.2,3.1,0.004,1264170.6,1264170.6,15162,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853527,366767.00
04/09/2019 19:45,2,0.219,ACTIVE,212.38,335.44,59.959,1554853504,"201051344001203","174011545737251",24.31,4.50,0,323.41,350.17,5.4,3.3,0.004,1253187.9,1253187.9,23455,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853528,366768.00
04/09/2019 19:45,2,0.211,ACTIVE,212.38,335.14,59.964,1554853504,"201051344001230","174011545737251",24.07,4.00,0,307.48,358.88,5.2,3.1,0.004,1250134.1,1250134.1,23274,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853529,366769.00
04/09/2019 19:45,2,0.209,ACTIVE,212.16,336.04,59.990,1554853504,"201051344000646","174011545737251",26.10,4.00,0,313.20,354.07,5.5,3.4,0.004,1243126.4,1243126.4,23423,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853530,366770.00
04/09/2019 19:45,2,0.189,ACTIVE,212.61,335.14,59.975,1554853504,"201051344000867","174011545737251",27.37,5.00,0,309.59,357.38,5.3,3.2,0.000,1241416.1,1241416.1,47351,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853531,366771.00
04/09/2019 19:45,2,0.219,ALERT,213.06,337.54,60.012,1554853504,"201051344000633","174011545737251",25.76,4.50,0,296.66,341.75,5.8,3.6,0.000,1240253.8,1240253.8,47397,0,0,0,L,1122011218,1,121.78,122.23,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853533,366772.00
04/09/2019 19:45,2,0.246,ACTIVE,211.93,335.14,59.980,1554853504,"201051344000955","174011545737251",25.03,4.50,0,317.10,350.77,6.2,4.1,0.009,1262943.5,1262943.5,23444,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853534,366773.00
04/09/2019 19:45,2,0.229,ACTIVE,212.38,335.14,59.985,1554853504,"201051344000648","174011545737251",25.68,3.30,0,317.10,351.67,6.0,3.9,0.004,1254091.3,1254091.3,46905,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853534,366774.00
04/09/2019 19:45,2,0.203,ACTIVE,212.61,335.74,59.980,1554853504,"201051344000645","174011545737251",26.64,4.00,0,320.11,350.77,5.5,3.4,0.004,1258886.3,1258886.3,46866,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853535,366775.00
04/09/2019 19:45,2,0.205,ACTIVE,212.38,335.14,59.990,1554853504,"201051344000569","174011545737251",27.47,3.70,0,324.02,346.26,5.7,3.6,0.009,1274936.4,1274936.4,15080,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853536,366776.00
04/09/2019 19:45,2,0.230,ALERT,212.61,338.44,59.985,1554853504,"179051228000119","174011545737251",28.13,6.00,0,295.76,342.65,6.6,4.4,0.004,62152.5,62152.5,15169,0,0,0,L,46974696,1,121.33,122.46,0000,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554853538,366777.00
04/09/2019 20:00,2,0.225,ALERT,212.83,322.21,59.996,1554854404,"201051344000579","174011545737251",23.70,4.50,0,297.26,338.14,5.5,3.3,0.000,1274648.3,1274648.3,15531,0,0,0,L,1122011218,1,121.10,122.01,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854406,366778.00
04/09/2019 20:00,2,0.178,ALERT,212.83,330.33,60.017,1554854404,"201051344001025","174011545737251",26.58,3.70,0,296.96,338.44,4.8,2.7,0.000,1257063.9,1257063.9,23457,0,0,0,L,1122011218,1,121.78,121.78,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854408,366779.00
04/09/2019 20:00,2,0.219,ALERT,213.06,321.91,60.028,1554854404,"201051344001093","174011545737251",24.81,4.50,0,297.57,338.44,5.5,3.4,0.000,1241119.3,1241119.3,23491,0,0,0,L,1122011218,1,122.23,121.55,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854410,366780.00
04/09/2019 20:00,2,0.184,ALERT,212.83,329.73,60.028,1554854404,"201051344000458","174011545737251",26.06,4.50,0,296.66,338.14,4.9,2.8,0.000,1257972.3,1257972.3,15278,0,0,0,L,1122011218,1,121.33,122.23,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854411,366781.00
04/09/2019 20:00,2,0.193,ALERT,212.83,336.34,60.059,1554854404,"201051344000890","174011545737251",26.98,4.50,0,297.57,338.14,5.3,3.2,0.000,1255655.0,1255655.0,23408,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854413,366782.00
04/09/2019 20:00,2,0.150,ALERT,212.38,299.07,60.028,1554854404,"201051344000988","174011545737251",19.42,3.30,0,294.26,335.74,3.0,0.9,0.000,972121.5,972121.5,15601,0,0,0,L,1122011218,1,120.65,122.46,0002,1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854415,366783.00
04/09/2019 20:00,2,0.191,ALERT,213.51,329.73,60.065,1554854404,"201051344000582","174011545737251",24.81,3.70,0,298.47,339.65,4.9,2.8,0.000,1234808.3,1234808.3,23379,0,0,0,L,1122011218,1,122.46,122.01,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854417,366784.00
04/09/2019 20:00,2,0.170,ALERT,212.83,335.44,60.028,1554854404,"201051344000868","174011545737251",26.14,3.30,0,297.26,338.14,4.5,2.5,0.000,1243097.6,1243097.6,47329,0,0,0,L,1122011218,1,121.10,122.46,0002,0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854419,366785.00
04/09/2019 20:00,2,0.189,ALERT,213.29,321.91,60.022,1554854404,"201051344000576","174011545737251",24.81,3.00,0,296.66,341.15,4.8,2.7,0.000,1261278.4,1261278.4,19362,0,0,0,L,1122011218,1,121.55,122.23,0002,-1,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854421,366786.00
04/09/2019 20:00,2,0.180,ALERT,213.06,312.89,60.054,1554854404,"201051344001158","174011545737251",22.40,3.30,0,296.06,344.76,4.1,2.0,0.000,1238104.9,1238104.9,15588,0,0,0,L,1122011218,1,121.10,122.01,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854422,366787.00
04/09/2019 20:00,2,0.174,ALERT,213.06,320.41,60.022,1554854404,"201051344000917","174011545737251",24.51,5.00,0,296.66,339.95,4.3,2.3,0.000,1252898.4,1252898.4,23258,0,0,0,L,1122011218,1,122.01,121.78,0002,1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854424,366788.00
04/09/2019 20:00,2,0.223,ACTIVE,213.06,299.97,60.022,1554854404,"201051344000417","174011545737251",19.28,3.30,0,296.96,315.30,4.4,2.3,0.000,1006759.0,1006759.0,23449,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854425,366789.00
04/09/2019 20:00,2,0.172,ALERT,213.29,324.92,59.985,1554854404,"201051344000685","174011545737251",25.07,3.70,0,297.26,339.65,4.4,2.3,0.000,1257454.6,1257454.6,23471,0,0,0,L,1122011218,1,122.91,121.55,0002,1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854427,366790.00
04/09/2019 20:00,2,0.191,ALERT,212.83,309.89,60.012,1554854404,"201051344000651","174011545737251",25.07,3.30,0,296.96,340.25,4.9,2.8,0.000,1250204.2,1250204.2,23441,0,0,0,L,1122011218,1,122.46,121.33,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854429,366791.00
04/09/2019 20:00,2,0.184,ALERT,212.61,334.54,60.022,1554854404,"201051344000594","174011545737251",25.94,4.50,0,296.66,337.84,4.8,2.8,0.000,1264012.9,1264012.9,47271,0,0,0,L,1122011218,1,121.10,122.01,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854431,366792.00
04/09/2019 20:00,2,0.229,ALERT,213.06,315.00,60.017,1554854404,"201051344000469","174011545737251",22.20,2.50,0,296.36,342.95,5.2,3.1,0.000,1242637.0,1242637.0,15564,0,0,0,L,1122011218,1,120.88,122.68,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854432,366793.00
04/09/2019 20:00,2,0.188,ALERT,213.06,334.84,60.017,1554854404,"201051344000585","174011545737251",25.54,4.50,0,296.96,339.65,4.9,2.8,0.000,1263277.2,1263277.2,23498,0,0,0,L,1122011218,1,121.78,122.01,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854434,366794.00
04/09/2019 20:00,2,0.180,ALERT,213.29,315.60,60.017,1554854404,"201051344000853","174011545737251",22.80,3.00,0,296.66,341.75,4.2,2.1,0.000,1266026.6,1266026.6,15164,0,0,0,L,1122011218,1,121.78,122.46,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854436,366795.00
04/09/2019 20:00,2,0.154,ALERT,213.29,327.62,60.022,1554854404,"201051344001145","174011545737251",25.21,3.30,0,297.57,342.65,3.9,1.9,0.000,1265766.7,1265766.7,23416,0,0,0,L,1122011218,1,122.23,121.55,0002,3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854438,366796.00
04/09/2019 20:00,2,0.197,ALERT,213.06,326.72,60.022,1554854404,"201051344000438","174011545737251",26.20,3.70,0,297.57,339.95,5.2,3.1,0.000,1258530.9,1258530.9,23450,0,0,0,L,1122011218,1,122.46,121.55,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854440,366797.00
04/09/2019 20:00,2,0.164,ALERT,212.61,335.14,60.028,1554854404,"201051344001135","174011545737251",26.96,4.00,0,297.26,338.14,4.5,2.4,0.000,1245465.3,1245465.3,23403,0,0,0,L,1122011218,1,122.01,121.33,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854441,366798.00
04/09/2019 20:00,2,0.160,ALERT,212.83,330.33,60.012,1554854404,"201051344000983","174011545737251",26.28,3.30,0,296.96,338.14,4.3,2.2,0.000,1264171.3,1264171.3,15163,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854444,366799.00
04/09/2019 20:00,2,0.176,ALERT,213.06,327.92,60.028,1554854404,"201051344001203","174011545737251",24.81,4.00,0,297.26,346.26,4.5,2.4,0.000,1253188.6,1253188.6,23456,0,0,0,L,1122011218,1,122.68,121.33,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854446,366800.00
04/09/2019 20:00,2,0.172,ALERT,213.06,322.51,60.028,1554854404,"201051344001230","174011545737251",24.35,3.70,0,297.57,338.14,4.2,2.2,0.000,1250134.8,1250134.8,23275,0,0,0,L,1122011218,1,122.46,121.33,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854448,366801.00
04/09/2019 20:00,2,0.176,ALERT,212.61,320.11,60.033,1554854404,"201051344000646","174011545737251",24.33,3.30,0,296.96,337.84,4.3,2.3,0.000,1243127.2,1243127.2,23424,0,0,0,L,1122011218,1,122.23,121.33,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854450,366802.00
04/09/2019 20:00,2,0.172,ALERT,213.06,320.71,60.028,1554854404,"201051344000867","174011545737251",25.17,4.50,0,296.36,338.74,4.4,2.3,0.000,1241416.9,1241416.9,47352,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854451,366803.00
04/09/2019 20:00,2,0.184,ALERT,213.29,321.01,60.028,1554854404,"201051344000633","174011545737251",25.19,3.70,0,295.46,342.35,4.7,2.6,0.000,1240254.6,1240254.6,47399,0,0,0,L,1122011218,1,121.55,122.68,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854453,366804.00
