ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 20:00,2,0.225,ALERT,212.61,319.51,60.028,1554854404,"201051344000955","174011545737251",22.78,4.00,0,297.26,337.24,5.2,3.1,0.000,1262944.5,1262944.5,23445,0,0,0,L,1122011218,1,121.55,121.55,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854455,366805.00
04/09/2019 20:00,2,0.189,ALERT,212.83,330.93,60.033,1554854404,"201051344000648","174011545737251",25.80,2.50,0,296.06,339.65,5.0,2.9,0.000,1254092.2,1254092.2,46906,0,0,0,L,1122011218,1,120.88,122.46,0002,-0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854457,366806.00
04/09/2019 20:00,2,0.186,ALERT,213.29,316.50,60.054,1554854404,"201051344000645","174011545737251",23.66,3.70,0,296.66,340.55,4.5,2.4,0.000,1258887.0,1258887.0,46867,0,0,0,L,1122011218,1,121.55,122.46,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854459,366807.00
04/09/2019 20:00,2,0.180,ALERT,212.83,334.54,60.038,1554854404,"201051344000569","174011545737251",26.50,3.00,0,297.57,339.04,4.8,2.7,0.000,1274937.2,1274937.2,15081,0,0,0,L,1122011218,1,120.88,122.46,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854461,366808.00
04/09/2019 20:00,2,0.211,ALERT,213.06,299.37,59.996,1554854404,"179051228000119","174011545737251",24.83,5.00,0,294.86,341.45,5.3,3.2,0.000,62153.6,62153.6,15171,0,0,0,L,46974696,1,121.10,123.14,0000,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554854462,366809.00
04/09/2019 20:15,2,0.166,ALERT,212.16,299.07,59.990,1554855304,"201051344000579","174011545737251",18.43,3.30,0,297.87,338.44,3.1,1.1,0.000,1274648.9,1274648.9,15533,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855306,366810.00
04/09/2019 20:15,2,0.137,ALERT,211.93,298.17,59.990,1554855304,"201051344001025","174011545737251",19.60,3.00,0,296.96,336.64,2.7,0.7,0.000,1257064.3,1257064.3,23459,0,0,0,L,1122011218,1,121.33,121.33,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855307,366811.00
04/09/2019 20:15,2,0.188,ALERT,212.38,299.07,59.996,1554855304,"201051344001093","174011545737251",17.39,3.70,0,297.57,336.34,3.3,1.3,0.000,1241119.9,1241119.9,23493,0,0,0,L,1122011218,1,121.78,121.33,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855309,366812.00
04/09/2019 20:15,2,0.145,ALERT,212.16,298.47,59.985,1554855304,"201051344000458","174011545737251",18.41,3.70,0,296.96,335.44,2.7,0.7,0.000,1257972.7,1257972.7,15280,0,0,0,L,1122011218,1,120.88,122.01,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855311,366813.00
04/09/2019 20:15,2,0.158,ALERT,212.16,299.37,59.985,1554855304,"201051344000890","174011545737251",18.91,3.30,0,298.17,340.85,3.1,1.0,0.000,1255655.5,1255655.5,23410,0,0,0,L,1122011218,1,122.01,120.65,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855313,366814.00
04/09/2019 20:15,2,0.115,ACTIVE_NO_POWER,212.16,298.47,59.985,1554855304,"201051344000988","174011545737251",16.66,2.50,0,294.56,301.17,2.0,0.0,0.000,972121.6,972121.6,15603,0,0,0,L,1122011218,1,120.42,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855314,366815.00
04/09/2019 20:15,2,0.143,ALERT,212.61,299.97,59.980,1554855304,"201051344000582","174011545737251",18.57,3.00,0,298.47,337.24,2.7,0.7,0.000,1234808.7,1234808.7,23381,0,0,0,L,1122011218,1,121.78,121.55,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855316,366816.00
04/09/2019 20:15,2,0.137,ALERT,212.16,299.07,59.980,1554855304,"201051344000868","174011545737251",17.69,2.50,0,297.26,338.14,2.5,0.5,0.000,1243097.9,1243097.9,47331,0,0,0,L,1122011218,1,120.65,122.46,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855318,366817.00
04/09/2019 20:15,2,0.146,ALERT,212.83,299.07,60.033,1554855304,"201051344000576","174011545737251",16.98,2.50,0,296.96,336.64,2.5,0.5,0.000,1261278.8,1261278.8,19364,0,0,0,L,1122011218,1,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855319,366818.00
04/09/2019 20:15,2,0.125,ALERT,212.38,298.17,59.985,1554855304,"201051344001158","174011545737251",17.79,2.50,0,296.36,335.44,2.3,0.3,0.000,1238105.2,1238105.2,15590,0,0,0,L,1122011218,1,120.65,121.78,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855321,366819.00
04/09/2019 20:15,2,0.133,ALERT,212.38,298.47,59.975,1554855304,"201051344000917","174011545737251",16.90,4.00,0,295.46,336.64,2.3,0.3,0.000,1252898.7,1252898.7,23260,0,0,0,L,1122011218,1,121.55,121.55,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855323,366820.00
04/09/2019 20:15,2,0.186,ACTIVE,212.38,298.77,60.028,1554855304,"201051344000417","174011545737251",15.53,2.50,0,296.96,301.47,2.9,0.9,0.000,1006759.4,1006759.4,23450,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855324,366821.00
04/09/2019 20:15,2,0.131,ALERT,212.61,298.77,60.017,1554855304,"201051344000685","174011545737251",17.39,3.00,0,297.57,337.54,2.3,0.3,0.000,1257454.9,1257454.9,23473,0,0,0,L,1122011218,1,122.46,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855326,366822.00
04/09/2019 20:15,2,0.156,ALERT,212.38,298.17,60.033,1554855304,"201051344000651","174011545737251",18.01,2.00,0,296.96,336.94,2.9,0.8,0.000,1250204.7,1250204.7,23443,0,0,0,L,1122011218,1,122.23,120.88,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855328,366823.00
04/09/2019 20:15,2,0.141,ALERT,211.93,299.07,59.980,1554855304,"201051344000594","174011545737251",18.77,3.70,0,296.66,338.14,2.7,0.7,0.000,1264013.3,1264013.3,47273,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855329,366824.00
04/09/2019 20:15,2,0.166,ALERT,212.38,298.47,59.985,1554855304,"201051344000469","174011545737251",18.27,2.00,0,296.06,336.34,3.1,1.0,0.000,1242637.5,1242637.5,15566,0,0,0,L,1122011218,1,120.42,122.46,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855331,366825.00
04/09/2019 20:15,2,0.139,ALERT,212.38,299.07,59.980,1554855304,"201051344000585","174011545737251",17.61,3.30,0,297.26,339.65,2.5,0.5,0.000,1263277.5,1263277.5,23500,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855333,366826.00
04/09/2019 20:15,2,0.127,ALERT,212.83,298.17,59.959,1554855304,"201051344000853","174011545737251",15.90,2.00,0,296.96,337.24,2.0,0.1,0.000,1266026.9,1266026.9,15166,0,0,0,L,1122011218,1,121.33,122.23,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855335,366827.00
04/09/2019 20:15,2,0.113,ALERT,212.38,299.07,59.985,1554855304,"201051344001145","174011545737251",16.98,2.50,0,297.87,337.24,1.9,0.0,0.000,1265766.9,1265766.9,23418,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855337,366828.00
04/09/2019 20:15,2,0.160,ALERT,212.61,299.37,59.953,1554855304,"201051344000438","174011545737251",17.10,2.50,0,297.57,337.24,2.8,0.8,0.000,1258531.4,1258531.4,23452,0,0,0,L,1122011218,1,122.23,121.33,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855339,366829.00
04/09/2019 20:15,2,0.131,ALERT,212.16,299.37,59.990,1554855304,"201051344001135","174011545737251",18.15,3.30,0,297.87,338.44,2.4,0.4,0.000,1245465.6,1245465.6,23405,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855341,366830.00
04/09/2019 20:15,2,0.125,ALERT,212.16,298.47,59.932,1554855304,"201051344000983","174011545737251",17.14,3.00,0,296.96,335.44,2.2,0.2,0.000,1264171.6,1264171.6,15165,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855342,366831.00
04/09/2019 20:15,2,0.137,ALERT,212.38,298.77,59.990,1554855304,"201051344001203","174011545737251",16.92,3.00,0,297.26,338.44,2.4,0.3,0.000,1253188.9,1253188.9,23458,0,0,0,L,1122011218,1,122.23,120.88,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855344,366832.00
04/09/2019 20:15,2,0.135,ALERT,212.38,299.67,59.948,1554855304,"201051344001230","174011545737251",14.13,3.00,0,297.87,335.44,1.9,0.0,0.000,1250135.1,1250135.1,23277,0,0,0,L,1122011218,1,122.01,120.88,0002,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855346,366833.00
04/09/2019 20:15,2,0.121,ALERT,211.93,298.77,59.975,1554855304,"201051344000646","174011545737251",17.16,3.00,0,296.96,336.34,2.1,0.1,0.000,1243127.5,1243127.5,23426,0,0,0,L,1122011218,1,122.01,121.10,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855348,366834.00
04/09/2019 20:15,2,0.129,ALERT,212.61,298.17,59.975,1554855304,"201051344000867","174011545737251",17.24,3.70,0,295.76,335.74,2.3,0.3,0.000,1241417.1,1241417.1,47354,0,0,0,L,1122011218,1,121.10,122.01,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855350,366835.00
04/09/2019 20:15,2,0.137,ACTIVE,213.06,298.17,59.980,1554855304,"201051344000633","174011545737251",16.74,3.00,0,295.46,321.01,2.3,0.3,0.000,1240255.0,1240255.0,47401,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855351,366836.00
04/09/2019 20:15,2,0.158,ALERT,211.93,299.07,60.012,1554855304,"201051344000955","174011545737251",16.70,3.00,0,297.57,337.84,2.7,0.7,0.000,1262944.9,1262944.9,23447,0,0,0,L,1122011218,1,121.33,121.33,0002,1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855353,366837.00
04/09/2019 20:15,2,0.146,ALERT,212.38,297.87,59.980,1554855304,"201051344000648","174011545737251",17.08,2.00,0,296.06,335.74,2.5,0.5,0.000,1254092.6,1254092.6,46908,0,0,0,L,1122011218,1,120.42,122.23,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855355,366838.00
04/09/2019 20:15,2,0.121,ALERT,212.83,298.47,59.985,1554855304,"201051344000645","174011545737251",17.79,3.00,0,296.36,336.34,2.2,0.2,0.000,1258887.3,1258887.3,46869,0,0,0,L,1122011218,1,121.10,122.23,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855357,366839.00
04/09/2019 20:15,2,0.141,ALERT,212.38,299.07,60.006,1554855304,"201051344000569","174011545737251",16.94,2.00,0,297.57,336.04,2.4,0.4,0.000,1274937.6,1274937.6,15083,0,0,0,L,1122011218,1,120.42,122.46,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554855359,366840.00
04/09/2019 20:15,2,0.109,ALERT,212.61,297.87,59.996,1554855304,"179051228000119","174011545737251",30.57,4.00,0,295.76,300.87,3.4,1.4,0.000,62154.1,62154.1,15173,0,0,0,L,46974696,1,120.88,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1554855360,366841.00
04/09/2019 20:30,2,0.076,ALERT,212.61,298.77,59.990,1554856204,"201051344000579","174011545737251",22.94,3.00,0,297.26,302.07,2.2,0.2,0.000,1274649.1,1274649.1,15535,0,0,0,L,1122011218,1,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856206,366842.00
04/09/2019 20:30,2,0.076,ALERT,213.06,299.37,60.001,1554856204,"201051344001025","174011545737251",28.29,2.00,0,296.66,302.07,2.2,0.2,0.000,1257064.4,1257064.4,23461,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856208,366843.00
04/09/2019 20:30,2,0.129,ALERT,213.06,299.67,59.996,1554856204,"201051344001093","174011545737251",27.06,3.30,0,296.96,301.77,3.5,1.5,0.000,1241120.3,1241120.3,23495,0,0,0,L,1122011218,1,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856210,366844.00
04/09/2019 20:30,2,0.088,ALERT,212.61,298.17,59.996,1554856204,"201051344000458","174011545737251",27.59,3.30,0,296.66,301.77,2.5,0.5,0.000,1257972.8,1257972.8,15282,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856212,366845.00
04/09/2019 20:30,2,0.107,ALERT,213.06,300.27,59.996,1554856204,"201051344000890","174011545737251",28.25,3.00,0,297.57,302.37,3.1,1.1,0.000,1255655.8,1255655.8,23412,0,0,0,L,1122011218,1,122.46,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856214,366846.00
04/09/2019 20:30,2,0.066,ALERT,212.61,298.17,60.028,1554856204,"201051344000988","174011545737251",18.11,2.50,0,293.96,300.87,1.2,0.0,0.000,972121.6,972121.6,15604,0,0,0,L,1122011218,1,120.65,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856216,366847.00
04/09/2019 20:30,2,0.078,ALERT,213.51,300.87,59.996,1554856204,"201051344000582","174011545737251",27.87,2.00,0,298.17,302.68,2.2,0.2,0.000,1234808.8,1234808.8,23383,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856218,366848.00
04/09/2019 20:30,2,0.074,ALERT,212.61,298.77,59.996,1554856204,"201051344000868","174011545737251",27.55,2.00,0,297.26,301.77,2.1,0.1,0.000,1243098.0,1243098.0,47333,0,0,0,L,1122011218,1,120.65,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856220,366849.00
04/09/2019 20:30,2,0.088,ALERT,213.06,298.77,59.990,1554856204,"201051344000576","174011545737251",26.64,1.50,0,296.66,301.47,2.4,0.4,0.000,1261278.9,1261278.9,19366,0,0,0,L,1122011218,1,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856221,366850.00
04/09/2019 20:30,2,0.059,ALERT,212.83,297.87,59.985,1554856204,"201051344001158","174011545737251",27.81,1.50,0,296.06,300.87,1.7,0.0,0.000,1238105.2,1238105.2,15592,0,0,0,L,1122011218,1,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856223,366851.00
04/09/2019 20:30,2,0.000,ALERT,213.29,299.37,59.985,1554856204,"201051344000917","174011545737251",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,1252898.7,1252898.7,23262,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856225,366852.00
04/09/2019 20:30,2,0.135,ALERT,213.29,299.37,59.990,1554856204,"201051344000417","174011545737251",17.47,2.00,0,296.66,301.47,2.4,0.4,0.000,1006759.5,1006759.5,23451,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856227,366853.00
04/09/2019 20:30,2,0.068,ALERT,213.51,299.97,59.990,1554856204,"201051344000685","174011545737251",27.61,2.00,0,296.96,302.07,1.9,0.0,0.000,1257455.0,1257455.0,23475,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856229,366854.00
04/09/2019 20:30,2,0.086,ALERT,213.29,299.07,59.985,1554856204,"201051344000651","174011545737251",27.63,1.50,0,296.36,300.87,2.4,0.4,0.000,1250204.8,1250204.8,23445,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856231,366855.00
04/09/2019 20:30,2,0.080,ALERT,212.16,298.47,60.006,1554856204,"201051344000594","174011545737251",28.49,3.00,0,296.36,301.17,2.4,0.4,0.000,1264013.4,1264013.4,47275,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856232,366856.00
04/09/2019 20:30,2,0.094,ALERT,212.61,297.87,59.990,1554856204,"201051344000469","174011545737251",27.06,1.00,0,295.76,300.87,2.6,0.6,0.000,1242637.7,1242637.7,15568,0,0,0,L,1122011218,1,120.42,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856234,366857.00
04/09/2019 20:30,2,0.072,ALERT,213.51,300.27,59.985,1554856204,"201051344000585","174011545737251",28.03,2.50,0,296.36,302.07,2.1,0.1,0.000,1263277.6,1263277.6,23502,0,0,0,L,1122011218,1,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856236,366858.00
04/09/2019 20:30,2,0.000,ALERT,213.06,297.87,59.990,1554856204,"201051344000853","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1266026.9,1266026.9,15168,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856238,366859.00
04/09/2019 20:30,2,0.057,ALERT,213.51,300.27,59.996,1554856204,"201051344001145","174011545737251",27.93,2.00,0,297.26,302.07,1.6,0.0,0.000,1265766.9,1265766.9,23420,0,0,0,L,1122011218,1,122.23,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856240,366860.00
04/09/2019 20:30,2,0.098,ALERT,213.29,299.97,59.990,1554856204,"201051344000438","174011545737251",27.77,2.00,0,297.57,301.77,2.8,0.8,0.000,1258531.5,1258531.5,23454,0,0,0,L,1122011218,1,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856242,366861.00
04/09/2019 20:30,2,0.068,ALERT,212.83,299.97,59.996,1554856204,"201051344001135","174011545737251",28.33,2.50,0,297.57,301.77,2.0,0.0,0.000,1245465.7,1245465.7,23407,0,0,0,L,1122011218,1,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856244,366862.00
04/09/2019 20:30,2,0.000,ALERT,212.61,298.17,60.012,1554856204,"201051344000983","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1264171.6,1264171.6,15167,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856245,366863.00
04/09/2019 20:30,2,0.066,ALERT,213.29,299.67,59.996,1554856204,"201051344001203","174011545737251",27.12,2.50,0,297.26,302.98,1.8,0.0,0.000,1253188.9,1253188.9,23460,0,0,0,L,1122011218,1,122.68,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856247,366864.00
04/09/2019 20:30,2,0.000,ALERT,213.06,299.97,59.953,1554856204,"201051344001230","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,1250135.1,1250135.1,23279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856249,366865.00
04/09/2019 20:30,2,0.000,ALERT,213.06,299.67,59.959,1554856204,"201051344000646","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1243127.5,1243127.5,23428,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856251,366866.00
04/09/2019 20:30,2,0.074,ALERT,212.83,297.57,59.990,1554856204,"201051344000867","174011545737251",26.84,3.00,0,296.06,301.17,2.1,0.1,0.000,1241417.2,1241417.2,47356,0,0,0,L,1122011218,1,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856253,366867.00
04/09/2019 20:30,2,0.078,ALERT,213.29,297.87,59.996,1554856204,"201051344000633","174011545737251",27.55,2.50,0,294.56,300.57,2.2,0.2,0.000,1240255.0,1240255.0,47402,0,0,0,L,1122011218,1,121.33,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856255,366868.00
04/09/2019 20:30,2,0.096,ALERT,212.83,299.67,60.017,1554856204,"201051344000955","174011545737251",27.73,2.50,0,296.96,301.77,2.7,0.7,0.000,1262945.1,1262945.1,23449,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856256,366869.00
04/09/2019 20:30,2,0.090,ALERT,212.61,297.26,59.996,1554856204,"201051344000648","174011545737251",27.95,1.00,0,295.76,301.17,2.6,0.6,0.000,1254092.7,1254092.7,46910,0,0,0,L,1122011218,1,120.42,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856258,366870.00
04/09/2019 20:30,2,0.061,ALERT,213.06,297.87,60.001,1554856204,"201051344000645","174011545737251",28.19,2.50,0,296.66,300.87,1.7,0.0,0.000,1258887.3,1258887.3,46871,0,0,0,L,1122011218,1,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856260,366871.00
04/09/2019 20:30,2,0.078,ALERT,212.61,298.77,60.006,1554856204,"201051344000569","174011545737251",21.27,1.50,0,297.57,302.07,1.9,0.0,0.000,1274937.7,1274937.7,15085,0,0,0,L,1122011218,1,120.65,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856262,366872.00
04/09/2019 20:30,2,0.000,ALERT,213.06,297.87,60.038,1554856204,"179051228000119","174011545737251",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,62154.3,62154.3,15175,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554856264,366873.00
04/09/2019 20:45,2,0.000,ALERT,211.93,298.17,59.980,1554857104,"201051344000579","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1274649.1,1274649.1,15537,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1554857106,366874.00
04/09/2019 20:45,2,0.000,ALERT,212.16,298.17,59.985,1554857104,"201051344001025","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1257064.4,1257064.4,23463,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554857108,366875.00
04/09/2019 20:45,2,0.000,ALERT,212.38,298.47,59.985,1554857104,"201051344001093","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1241120.3,1241120.3,23497,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1554857110,366876.00
04/09/2019 20:45,2,0.000,ALERT,211.70,297.57,59.975,1554857104,"201051344000458","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1257972.9,1257972.9,15284,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1554857112,366877.00
04/09/2019 20:45,2,0.000,ALERT,212.38,299.07,60.001,1554857104,"201051344000890","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1255655.8,1255655.8,23414,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1554857114,366878.00
04/09/2019 20:45,2,0.000,ALERT,211.70,297.26,59.985,1554857104,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.97,0.0,0.0,0.000,972121.6,972121.6,15606,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1554857115,366879.00
04/09/2019 20:45,2,0.000,ALERT,212.83,299.37,59.990,1554857104,"201051344000582","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23385,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554857117,366880.00
04/09/2019 20:45,2,0.000,ALERT,211.93,298.17,59.980,1554857104,"201051344000868","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1243098.0,1243098.0,47335,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1554857119,366881.00
04/09/2019 20:45,2,0.000,ALERT,212.38,298.17,59.985,1554857104,"201051344000576","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1261278.9,1261278.9,19368,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554857121,366882.00
04/09/2019 20:45,2,0.000,ALERT,211.93,297.26,59.985,1554857104,"201051344001158","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1238105.2,1238105.2,15594,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1554857123,366883.00
04/09/2019 20:45,2,0.000,ALERT,212.61,297.87,59.975,1554857104,"201051344000917","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1252898.7,1252898.7,23264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554857124,366884.00
04/09/2019 20:45,2,0.000,ALERT,212.61,298.17,60.012,1554857104,"201051344000417","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1006759.5,1006759.5,23453,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554857126,366885.00
04/09/2019 20:45,2,0.000,ALERT,212.83,298.47,59.975,1554857104,"201051344000685","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1257455.0,1257455.0,23477,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554857128,366886.00
04/09/2019 20:45,2,0.000,ALERT,212.38,297.57,59.985,1554857104,"201051344000651","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1250204.8,1250204.8,23447,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1554857130,366887.00
04/09/2019 20:45,2,0.000,ALERT,211.25,297.87,59.990,1554857104,"201051344000594","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1264013.4,1264013.4,47277,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1554857132,366888.00
04/09/2019 20:45,2,0.000,ALERT,211.93,297.57,59.980,1554857104,"201051344000469","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1242637.7,1242637.7,15570,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1554857134,366889.00
04/09/2019 20:45,2,0.000,ALERT,212.61,298.47,59.985,1554857104,"201051344000585","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1263277.6,1263277.6,23504,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1554857135,366890.00
04/09/2019 20:45,2,0.000,ALERT,212.38,297.87,60.017,1554857104,"201051344000853","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1266026.9,1266026.9,15170,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554857137,366891.00
04/09/2019 20:45,2,0.000,ALERT,212.61,298.77,59.980,1554857104,"201051344001145","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1265766.9,1265766.9,23422,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554857139,366892.00
04/09/2019 20:45,2,0.000,ALERT,212.61,298.47,59.975,1554857104,"201051344000438","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1258531.6,1258531.6,23456,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1554857141,366893.00
04/09/2019 20:45,2,0.000,ALERT,212.16,298.47,59.948,1554857104,"201051344001135","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1245465.7,1245465.7,23409,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1554857143,366894.00
04/09/2019 20:45,2,0.000,ALERT,211.70,296.96,59.990,1554857104,"201051344000983","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1264171.6,1264171.6,15169,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554857145,366895.00
04/09/2019 20:45,2,0.000,ALERT,212.38,298.17,59.959,1554857104,"201051344001203","174011545737251",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23462,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1554857147,366896.00
04/09/2019 20:45,2,0.000,ALERT,212.38,298.77,59.996,1554857104,"201051344001230","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23281,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554857148,366897.00
04/09/2019 20:45,2,0.000,ALERT,211.93,298.17,59.969,1554857104,"201051344000646","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1243127.5,1243127.5,23430,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554857150,366898.00
04/09/2019 20:45,2,0.000,ALERT,211.93,296.36,59.975,1554857104,"201051344000867","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1241417.2,1241417.2,47358,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1554857152,366899.00
04/09/2019 20:45,2,0.000,ALERT,212.38,296.66,59.990,1554857104,"201051344000633","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1240255.0,1240255.0,47404,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1554857154,366900.00
04/09/2019 20:45,2,0.000,ALERT,211.93,298.47,59.996,1554857104,"201051344000955","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23451,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554857156,366901.00
04/09/2019 20:45,2,0.000,ALERT,211.70,296.06,59.996,1554857104,"201051344000648","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1254092.7,1254092.7,46912,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554857158,366902.00
04/09/2019 20:45,2,0.000,ALERT,212.16,296.66,60.001,1554857104,"201051344000645","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1258887.3,1258887.3,46873,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554857159,366903.00
04/09/2019 20:45,2,0.000,ALERT,211.70,297.26,59.990,1554857104,"201051344000569","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15087,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554857161,366904.00
04/09/2019 20:45,2,0.000,ALERT,212.16,296.36,59.990,1554857104,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,62154.3,62154.3,15177,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554857163,366905.00
04/09/2019 21:00,2,0.000,ALERT,211.93,298.17,59.980,1554858004,"201051344000579","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1274649.1,1274649.1,15539,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858006,366906.00
04/09/2019 21:00,2,0.000,ALERT,212.16,297.57,59.990,1554858004,"201051344001025","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1257064.4,1257064.4,23465,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858008,366907.00
04/09/2019 21:00,2,0.000,ALERT,212.38,298.17,59.975,1554858004,"201051344001093","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1241120.3,1241120.3,23499,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858009,366908.00
04/09/2019 21:00,2,0.000,ALERT,211.70,297.26,59.948,1554858004,"201051344000458","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1257972.9,1257972.9,15286,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858011,366909.00
04/09/2019 21:00,2,0.000,ALERT,212.38,298.77,59.985,1554858004,"201051344000890","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1255655.8,1255655.8,23416,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858013,366910.00
04/09/2019 21:00,2,0.000,ALERT,211.93,297.26,59.980,1554858004,"201051344000988","174011545737251",0.00,1.50,0,293.06,299.37,0.0,0.0,0.000,972121.6,972121.6,15608,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858015,366911.00
04/09/2019 21:00,2,0.000,ALERT,212.83,299.07,59.980,1554858004,"201051344000582","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1234808.8,1234808.8,23387,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858017,366912.00
04/09/2019 21:00,2,0.000,ALERT,211.93,297.87,59.975,1554858004,"201051344000868","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1243098.0,1243098.0,47337,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858019,366913.00
04/09/2019 21:00,2,0.000,ALERT,212.38,297.87,59.996,1554858004,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1261278.9,1261278.9,19370,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858021,366914.00
04/09/2019 21:00,2,0.000,ALERT,211.93,297.26,59.975,1554858004,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1238105.2,1238105.2,15596,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858022,366915.00
04/09/2019 21:00,2,0.000,ALERT,212.61,297.87,59.980,1554858004,"201051344000917","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1252898.7,1252898.7,23266,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858024,366916.00
04/09/2019 21:00,2,0.000,ALERT,212.61,297.87,59.985,1554858004,"201051344000417","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1006759.5,1006759.5,23455,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858026,366917.00
04/09/2019 21:00,2,0.000,ALERT,212.61,298.47,59.969,1554858004,"201051344000685","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1257455.0,1257455.0,23479,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858028,366918.00
04/09/2019 21:00,2,0.000,ALERT,212.38,297.57,59.980,1554858004,"201051344000651","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1250204.8,1250204.8,23449,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858030,366919.00
04/09/2019 21:00,2,0.000,ALERT,211.70,298.17,59.932,1554858004,"201051344000594","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1264013.4,1264013.4,47279,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858032,366920.00
04/09/2019 21:00,2,0.000,ALERT,212.16,297.57,59.975,1554858004,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1242637.7,1242637.7,15572,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858033,366921.00
04/09/2019 21:00,2,0.000,ALERT,212.61,298.77,59.980,1554858004,"201051344000585","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1263277.6,1263277.6,23506,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858035,366922.00
04/09/2019 21:00,2,0.000,ALERT,212.61,297.57,59.980,1554858004,"201051344000853","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1266026.9,1266026.9,15172,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858037,366923.00
04/09/2019 21:00,2,0.000,ALERT,212.61,298.77,59.938,1554858004,"201051344001145","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1265766.9,1265766.9,23424,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858039,366924.00
04/09/2019 21:00,2,0.000,ALERT,212.38,298.47,59.938,1554858004,"201051344000438","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1258531.6,1258531.6,23458,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858041,366925.00
04/09/2019 21:00,2,0.000,ALERT,212.16,298.47,59.980,1554858004,"201051344001135","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1245465.7,1245465.7,23411,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858042,366926.00
04/09/2019 21:00,2,0.000,ALERT,211.93,297.57,59.953,1554858004,"201051344000983","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,1264171.6,1264171.6,15171,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858044,366927.00
04/09/2019 21:00,2,0.000,ALERT,212.61,298.17,59.943,1554858004,"201051344001203","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1253188.9,1253188.9,23464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858046,366928.00
04/09/2019 21:00,2,0.000,ALERT,212.38,298.77,59.948,1554858004,"201051344001230","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1250135.1,1250135.1,23283,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858048,366929.00
04/09/2019 21:00,2,0.000,ALERT,212.16,298.17,59.980,1554858004,"201051344000646","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1243127.5,1243127.5,23432,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858050,366930.00
04/09/2019 21:00,2,0.000,ALERT,212.38,296.96,59.980,1554858004,"201051344000867","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1241417.2,1241417.2,47360,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858052,366931.00
04/09/2019 21:00,2,0.000,ALERT,212.61,297.26,59.975,1554858004,"201051344000633","174011545737251",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,1240255.0,1240255.0,47406,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858053,366932.00
04/09/2019 21:00,2,0.000,ALERT,211.93,298.47,59.980,1554858004,"201051344000955","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1262945.1,1262945.1,23453,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858055,366933.00
04/09/2019 21:00,2,0.000,ALERT,212.16,296.96,59.996,1554858004,"201051344000648","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1254092.7,1254092.7,46914,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858057,366934.00
04/09/2019 21:00,2,0.000,ALERT,212.38,297.57,59.969,1554858004,"201051344000645","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1258887.3,1258887.3,46875,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858059,366935.00
04/09/2019 21:00,2,0.000,ALERT,212.16,298.17,59.980,1554858004,"201051344000569","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1274937.7,1274937.7,15089,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858061,366936.00
04/09/2019 21:00,2,0.000,ALERT,212.38,297.26,59.953,1554858004,"179051228000119","174011545737251",0.00,2.50,0,293.06,299.07,0.0,0.0,0.000,62154.3,62154.3,15179,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554858062,366937.00
04/09/2019 21:15,2,0.000,ALERT,212.16,298.17,59.996,1554858904,"201051344000579","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1274649.1,1274649.1,15541,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858906,366938.00
04/09/2019 21:15,2,0.000,ALERT,212.16,297.87,59.975,1554858904,"201051344001025","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1257064.4,1257064.4,23467,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858908,366939.00
04/09/2019 21:15,2,0.000,ALERT,212.38,298.47,59.969,1554858904,"201051344001093","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1241120.3,1241120.3,23501,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858910,366940.00
04/09/2019 21:15,2,0.000,ALERT,211.93,297.26,59.980,1554858904,"201051344000458","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1257972.9,1257972.9,15288,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858911,366941.00
04/09/2019 21:15,2,0.000,ALERT,212.16,298.77,59.980,1554858904,"201051344000890","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1255655.8,1255655.8,23418,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858913,366942.00
04/09/2019 21:15,2,0.000,ALERT,211.93,297.26,59.964,1554858904,"201051344000988","174011545737251",0.00,1.50,0,292.76,298.77,0.0,0.0,0.000,972121.6,972121.6,15610,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858915,366943.00
04/09/2019 21:15,2,0.000,ALERT,212.61,299.37,59.969,1554858904,"201051344000582","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1234808.8,1234808.8,23389,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858917,366944.00
04/09/2019 21:15,2,0.000,ALERT,211.93,298.17,59.932,1554858904,"201051344000868","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1243098.0,1243098.0,47339,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858919,366945.00
04/09/2019 21:15,2,0.000,ALERT,212.61,298.17,59.980,1554858904,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1261278.9,1261278.9,19372,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858920,366946.00
04/09/2019 21:15,2,0.000,ALERT,212.16,297.26,59.980,1554858904,"201051344001158","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1238105.2,1238105.2,15598,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858922,366947.00
04/09/2019 21:15,2,0.000,ALERT,212.38,298.17,59.975,1554858904,"201051344000917","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1252898.7,1252898.7,23268,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858924,366948.00
