ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 21:15,2,0.000,ALERT,212.61,298.17,59.969,1554858904,"201051344000417","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1006759.5,1006759.5,23457,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858926,366949.00
04/09/2019 21:15,2,0.000,ALERT,212.83,298.77,59.975,1554858904,"201051344000685","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1257455.0,1257455.0,23481,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858928,366950.00
04/09/2019 21:15,2,0.000,ALERT,212.61,297.87,59.964,1554858904,"201051344000651","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1250204.8,1250204.8,23451,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858929,366951.00
04/09/2019 21:15,2,0.000,ALERT,211.70,298.17,59.980,1554858904,"201051344000594","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1264013.4,1264013.4,47281,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858931,366952.00
04/09/2019 21:15,2,0.000,ALERT,212.38,297.57,59.985,1554858904,"201051344000469","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1242637.7,1242637.7,15574,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858933,366953.00
04/09/2019 21:15,2,0.000,ALERT,212.38,298.77,59.943,1554858904,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1263277.6,1263277.6,23508,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858935,366954.00
04/09/2019 21:15,2,0.000,ALERT,212.83,297.26,59.938,1554858904,"201051344000853","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1266026.9,1266026.9,15174,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858937,366955.00
04/09/2019 21:15,2,0.000,ALERT,212.61,298.77,60.017,1554858904,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1265766.9,1265766.9,23426,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858939,366956.00
04/09/2019 21:15,2,0.000,ALERT,212.38,298.47,59.985,1554858904,"201051344000438","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1258531.6,1258531.6,23460,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858940,366957.00
04/09/2019 21:15,2,0.000,ALERT,211.93,298.47,60.001,1554858904,"201051344001135","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1245465.7,1245465.7,23413,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858942,366958.00
04/09/2019 21:15,2,0.000,ALERT,212.16,297.57,59.943,1554858904,"201051344000983","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1264171.6,1264171.6,15173,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858944,366959.00
04/09/2019 21:15,2,0.000,ALERT,212.38,298.17,59.985,1554858904,"201051344001203","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1253188.9,1253188.9,23466,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858946,366960.00
04/09/2019 21:15,2,0.000,ALERT,212.16,298.77,59.975,1554858904,"201051344001230","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1250135.1,1250135.1,23285,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858948,366961.00
04/09/2019 21:15,2,0.000,ALERT,211.93,298.17,59.975,1554858904,"201051344000646","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1243127.5,1243127.5,23434,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858950,366962.00
04/09/2019 21:15,2,0.000,ALERT,212.38,296.96,59.980,1554858904,"201051344000867","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1241417.2,1241417.2,47362,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858951,366963.00
04/09/2019 21:15,2,0.000,ALERT,212.83,296.96,59.964,1554858904,"201051344000633","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1240255.0,1240255.0,47408,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858953,366964.00
04/09/2019 21:15,2,0.000,ALERT,211.93,298.47,59.980,1554858904,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1262945.1,1262945.1,23455,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554858955,366965.00
04/09/2019 21:15,2,0.000,ALERT,212.16,296.66,60.001,1554858904,"201051344000648","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1254092.7,1254092.7,46916,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858957,366966.00
04/09/2019 21:15,2,0.000,ALERT,212.61,297.26,59.980,1554858904,"201051344000645","174011545737251",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,1258887.3,1258887.3,46877,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858959,366967.00
04/09/2019 21:15,2,0.000,ALERT,212.16,298.17,59.980,1554858904,"201051344000569","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1274937.7,1274937.7,15091,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554858960,366968.00
04/09/2019 21:15,2,0.000,ALERT,212.61,296.96,59.985,1554858904,"179051228000119","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,62154.3,62154.3,15181,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554858962,366969.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.47,60.017,1554859804,"201051344000579","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1274649.1,1274649.1,15543,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859806,366970.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.17,60.017,1554859804,"201051344001025","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1257064.4,1257064.4,23469,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859808,366971.00
04/09/2019 21:30,2,0.000,ALERT,212.38,298.77,60.022,1554859804,"201051344001093","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1241120.3,1241120.3,23503,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859810,366972.00
04/09/2019 21:30,2,0.000,ALERT,211.93,297.57,60.017,1554859804,"201051344000458","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1257972.9,1257972.9,15290,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859812,366973.00
04/09/2019 21:30,2,0.000,ALERT,212.16,299.07,60.012,1554859804,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1255655.8,1255655.8,23420,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859814,366974.00
04/09/2019 21:30,2,0.000,ALERT,211.93,297.57,59.996,1554859804,"201051344000988","174011545737251",0.00,1.50,0,292.76,299.37,0.0,0.0,0.000,972121.6,972121.6,15612,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859816,366975.00
04/09/2019 21:30,2,0.000,ALERT,212.83,299.67,60.017,1554859804,"201051344000582","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1234808.8,1234808.8,23391,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859818,366976.00
04/09/2019 21:30,2,0.000,ALERT,211.93,298.17,60.022,1554859804,"201051344000868","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1243098.0,1243098.0,47341,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859820,366977.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.17,60.017,1554859804,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1261278.9,1261278.9,19374,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859821,366978.00
04/09/2019 21:30,2,0.000,ALERT,212.16,297.57,60.012,1554859804,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1238105.2,1238105.2,15600,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859823,366979.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.47,60.006,1554859804,"201051344000917","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1252898.7,1252898.7,23270,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859825,366980.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.47,60.006,1554859804,"201051344000417","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1006759.5,1006759.5,23459,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859827,366981.00
04/09/2019 21:30,2,0.000,ALERT,212.83,299.07,60.006,1554859804,"201051344000685","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23483,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859829,366982.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.17,60.001,1554859804,"201051344000651","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1250204.8,1250204.8,23453,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859830,366983.00
04/09/2019 21:30,2,0.000,ALERT,211.70,297.87,60.001,1554859804,"201051344000594","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1264013.4,1264013.4,47283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859832,366984.00
04/09/2019 21:30,2,0.000,ALERT,212.38,297.57,60.001,1554859804,"201051344000469","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1242637.7,1242637.7,15576,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859834,366985.00
04/09/2019 21:30,2,0.000,ALERT,212.61,299.07,60.001,1554859804,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1263277.6,1263277.6,23510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859836,366986.00
04/09/2019 21:30,2,0.000,ALERT,212.61,297.26,60.006,1554859804,"201051344000853","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1266026.9,1266026.9,15176,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859838,366987.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.77,60.028,1554859804,"201051344001145","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1265766.9,1265766.9,23428,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859840,366988.00
04/09/2019 21:30,2,0.000,ALERT,212.61,298.77,59.969,1554859804,"201051344000438","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1258531.6,1258531.6,23462,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859841,366989.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.77,60.017,1554859804,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1245465.7,1245465.7,23415,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859843,366990.00
04/09/2019 21:30,2,0.000,ALERT,212.16,297.26,59.996,1554859804,"201051344000983","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1264171.6,1264171.6,15175,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859845,366991.00
04/09/2019 21:30,2,0.000,ALERT,212.38,298.47,59.990,1554859804,"201051344001203","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1253188.9,1253188.9,23468,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859847,366992.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.77,59.953,1554859804,"201051344001230","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1250135.1,1250135.1,23287,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859849,366993.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.47,59.980,1554859804,"201051344000646","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1243127.5,1243127.5,23436,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859851,366994.00
04/09/2019 21:30,2,0.000,ALERT,212.38,296.66,59.990,1554859804,"201051344000867","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1241417.2,1241417.2,47364,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859852,366995.00
04/09/2019 21:30,2,0.000,ALERT,212.83,296.96,59.996,1554859804,"201051344000633","174011545737251",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,1240255.0,1240255.0,47410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859854,366996.00
04/09/2019 21:30,2,0.000,ALERT,212.16,298.77,59.975,1554859804,"201051344000955","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1262945.1,1262945.1,23457,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859856,366997.00
04/09/2019 21:30,2,0.000,ALERT,211.93,296.36,59.990,1554859804,"201051344000648","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1254092.7,1254092.7,46918,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859858,366998.00
04/09/2019 21:30,2,0.000,ALERT,212.38,296.96,59.990,1554859804,"201051344000645","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1258887.3,1258887.3,46879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554859860,366999.00
04/09/2019 21:30,2,0.000,ALERT,211.93,297.57,59.990,1554859804,"201051344000569","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1274937.7,1274937.7,15093,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554859862,367000.00
04/09/2019 21:30,2,0.000,ALERT,212.38,296.66,59.985,1554859804,"179051228000119","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,62154.3,62154.3,15183,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554859863,367001.00
04/09/2019 21:45,2,0.000,ALERT,212.38,298.47,59.985,1554860704,"201051344000579","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1274649.1,1274649.1,15545,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860706,367002.00
04/09/2019 21:45,2,0.000,ALERT,212.38,298.47,59.996,1554860704,"201051344001025","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23471,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554860708,367003.00
04/09/2019 21:45,2,0.000,ALERT,212.38,298.77,60.017,1554860704,"201051344001093","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23505,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860710,367004.00
04/09/2019 21:45,2,0.000,ALERT,212.16,297.87,59.996,1554860704,"201051344000458","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1257972.9,1257972.9,15292,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860712,367005.00
04/09/2019 21:45,2,0.000,ALERT,212.38,299.07,60.001,1554860704,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1255655.8,1255655.8,23422,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860714,367006.00
04/09/2019 21:45,2,0.000,ALERT,211.93,297.26,60.001,1554860704,"201051344000988","174011545737251",0.00,1.50,0,292.76,299.67,0.0,0.0,0.000,972121.6,972121.6,15614,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860715,367007.00
04/09/2019 21:45,2,0.000,ALERT,213.06,299.67,60.001,1554860704,"201051344000582","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23393,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860717,367008.00
04/09/2019 21:45,2,0.000,ALERT,212.38,298.47,60.022,1554860704,"201051344000868","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1243098.0,1243098.0,47343,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860719,367009.00
04/09/2019 21:45,2,0.000,ALERT,212.61,298.17,59.996,1554860704,"201051344000576","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1261278.9,1261278.9,19376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554860721,367010.00
04/09/2019 21:45,2,0.000,ALERT,212.38,297.57,60.006,1554860704,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1238105.2,1238105.2,15602,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860723,367011.00
04/09/2019 21:45,2,0.000,ALERT,212.83,298.77,60.017,1554860704,"201051344000917","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23272,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860725,367012.00
04/09/2019 21:45,2,0.000,ALERT,212.83,298.47,60.006,1554860704,"201051344000417","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23461,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860726,367013.00
04/09/2019 21:45,2,0.000,ALERT,213.06,299.07,60.006,1554860704,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1257455.0,1257455.0,23485,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860728,367014.00
04/09/2019 21:45,2,0.000,ALERT,212.83,298.47,60.012,1554860704,"201051344000651","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23455,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860730,367015.00
04/09/2019 21:45,2,0.000,ALERT,211.93,298.47,59.969,1554860704,"201051344000594","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1264013.4,1264013.4,47285,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860732,367016.00
04/09/2019 21:45,2,0.000,ALERT,212.61,297.87,59.959,1554860704,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1242637.7,1242637.7,15578,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860734,367017.00
04/09/2019 21:45,2,0.000,ALERT,212.83,299.37,59.948,1554860704,"201051344000585","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1263277.6,1263277.6,23512,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860736,367018.00
04/09/2019 21:45,2,0.000,ALERT,212.83,297.57,59.996,1554860704,"201051344000853","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1266026.9,1266026.9,15178,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554860738,367019.00
04/09/2019 21:45,2,0.000,ALERT,213.06,299.67,60.022,1554860704,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23430,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554860740,367020.00
04/09/2019 21:45,2,0.000,ALERT,212.61,299.07,60.001,1554860704,"201051344000438","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23464,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860742,367021.00
04/09/2019 21:45,2,0.000,ALERT,212.16,299.37,60.001,1554860704,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23417,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860744,367022.00
04/09/2019 21:45,2,0.000,ALERT,212.38,297.87,59.996,1554860704,"201051344000983","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1264171.6,1264171.6,15177,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860745,367023.00
04/09/2019 21:45,2,0.000,ALERT,212.61,298.77,60.001,1554860704,"201051344001203","174011545737251",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23470,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860747,367024.00
04/09/2019 21:45,2,0.000,ALERT,212.61,299.37,59.996,1554860704,"201051344001230","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1250135.1,1250135.1,23289,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860749,367025.00
04/09/2019 21:45,2,0.000,ALERT,212.38,299.07,60.001,1554860704,"201051344000646","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23438,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860751,367026.00
04/09/2019 21:45,2,0.000,ALERT,212.61,297.26,60.006,1554860704,"201051344000867","174011545737251",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,1241417.2,1241417.2,47366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860753,367027.00
04/09/2019 21:45,2,0.000,ALERT,212.83,297.57,60.001,1554860704,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1240255.0,1240255.0,47412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860755,367028.00
04/09/2019 21:45,2,0.000,ALERT,212.16,299.37,60.001,1554860704,"201051344000955","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1262945.1,1262945.1,23459,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860756,367029.00
04/09/2019 21:45,2,0.000,ALERT,212.38,297.26,60.001,1554860704,"201051344000648","174011545737251",0.00,0.00,0,294.26,299.97,0.0,0.0,0.000,1254092.7,1254092.7,46920,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860758,367030.00
04/09/2019 21:45,2,0.000,ALERT,212.83,297.87,59.990,1554860704,"201051344000645","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1258887.3,1258887.3,46881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554860760,367031.00
04/09/2019 21:45,2,0.000,ALERT,212.38,298.77,60.001,1554860704,"201051344000569","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1274937.7,1274937.7,15095,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554860762,367032.00
04/09/2019 21:45,2,0.000,ALERT,212.83,297.57,60.001,1554860704,"179051228000119","174011545737251",0.00,2.50,0,293.36,299.67,0.0,0.0,0.000,62154.3,62154.3,15185,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554860764,367033.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.77,59.985,1554861603,"201051344000579","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1274649.1,1274649.1,15547,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861606,367034.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.47,60.001,1554861603,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1257064.4,1257064.4,23473,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861607,367035.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.77,59.990,1554861603,"201051344001093","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1241120.3,1241120.3,23507,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861609,367036.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.17,59.985,1554861603,"201051344000458","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1257972.9,1257972.9,15294,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861611,367037.00
04/09/2019 22:00,2,0.000,ALERT,211.93,299.37,59.996,1554861603,"201051344000890","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1255655.8,1255655.8,23424,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554861613,367038.00
04/09/2019 22:00,2,0.000,ALERT,212.16,297.87,59.969,1554861603,"201051344000988","174011545737251",0.00,1.50,0,293.06,299.37,0.0,0.0,0.000,972121.6,972121.6,15616,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861615,367039.00
04/09/2019 22:00,2,0.000,ALERT,212.61,299.97,59.996,1554861603,"201051344000582","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1234808.8,1234808.8,23395,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861616,367040.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.77,59.996,1554861603,"201051344000868","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1243098.0,1243098.0,47345,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861619,367041.00
04/09/2019 22:00,2,0.000,ALERT,212.83,298.77,59.990,1554861603,"201051344000576","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1261278.9,1261278.9,19378,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861620,367042.00
04/09/2019 22:00,2,0.000,ALERT,212.38,297.87,59.996,1554861603,"201051344001158","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1238105.2,1238105.2,15604,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861622,367043.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.17,59.985,1554861603,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23274,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861624,367044.00
04/09/2019 22:00,2,0.000,ALERT,212.38,298.47,60.001,1554861603,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23463,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861626,367045.00
04/09/2019 22:00,2,0.000,ALERT,212.38,299.07,59.985,1554861603,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1257455.0,1257455.0,23487,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861628,367046.00
04/09/2019 22:00,2,0.000,ALERT,212.38,298.17,59.996,1554861603,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23457,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861630,367047.00
04/09/2019 22:00,2,0.000,ALERT,211.93,298.77,60.017,1554861603,"201051344000594","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1264013.4,1264013.4,47287,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554861631,367048.00
04/09/2019 22:00,2,0.000,ALERT,212.38,298.17,59.990,1554861603,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1242637.7,1242637.7,15580,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861633,367049.00
04/09/2019 22:00,2,0.000,ALERT,212.38,299.07,59.975,1554861603,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1263277.6,1263277.6,23514,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861635,367050.00
04/09/2019 22:00,2,0.000,ALERT,212.83,298.17,60.012,1554861603,"201051344000853","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1266026.9,1266026.9,15180,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861637,367051.00
04/09/2019 22:00,2,0.000,ALERT,212.38,299.07,59.996,1554861603,"201051344001145","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23432,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554861639,367052.00
04/09/2019 22:00,2,0.000,ALERT,212.38,299.07,59.990,1554861603,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23466,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861640,367053.00
04/09/2019 22:00,2,0.000,ALERT,211.93,299.07,60.001,1554861603,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1245465.7,1245465.7,23419,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861642,367054.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.47,60.006,1554861603,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1264171.6,1264171.6,15179,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861644,367055.00
04/09/2019 22:00,2,0.000,ALERT,212.16,298.47,60.001,1554861603,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23472,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861646,367056.00
04/09/2019 22:00,2,0.000,ALERT,212.16,299.07,59.996,1554861603,"201051344001230","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1250135.1,1250135.1,23291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861648,367057.00
04/09/2019 22:00,2,0.000,ALERT,211.93,298.77,59.985,1554861603,"201051344000646","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23440,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861650,367058.00
04/09/2019 22:00,2,0.000,ALERT,212.38,297.57,59.964,1554861603,"201051344000867","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1241417.2,1241417.2,47368,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861651,367059.00
04/09/2019 22:00,2,0.000,ALERT,212.83,297.57,60.001,1554861603,"201051344000633","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1240255.0,1240255.0,47414,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861653,367060.00
04/09/2019 22:00,2,0.000,ALERT,211.93,299.07,60.001,1554861603,"201051344000955","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1262945.1,1262945.1,23461,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861655,367061.00
04/09/2019 22:00,2,0.000,ALERT,212.38,297.57,60.001,1554861603,"201051344000648","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1254092.7,1254092.7,46922,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861658,367062.00
04/09/2019 22:00,2,0.000,ALERT,212.83,298.47,60.001,1554861603,"201051344000645","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1258887.3,1258887.3,46883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861660,367063.00
04/09/2019 22:00,2,0.000,ALERT,212.38,299.07,60.006,1554861603,"201051344000569","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15097,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554861662,367064.00
04/09/2019 22:00,2,0.000,ALERT,212.61,297.87,59.996,1554861603,"179051228000119","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,62154.3,62154.3,15187,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554861663,367065.00
04/09/2019 22:15,2,0.000,ALERT,212.38,299.07,60.065,1554862504,"201051344000579","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1274649.1,1274649.1,15549,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862507,367066.00
04/09/2019 22:15,2,0.000,ALERT,211.93,298.17,60.033,1554862504,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1257064.4,1257064.4,23475,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862508,367067.00
04/09/2019 22:15,2,0.000,ALERT,212.16,299.07,60.033,1554862504,"201051344001093","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1241120.3,1241120.3,23509,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862510,367068.00
04/09/2019 22:15,2,0.000,ALERT,212.16,298.47,59.996,1554862504,"201051344000458","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1257972.9,1257972.9,15296,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862512,367069.00
04/09/2019 22:15,2,0.000,ALERT,211.93,299.07,59.980,1554862504,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1255655.8,1255655.8,23426,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862514,367070.00
04/09/2019 22:15,2,0.000,ALERT,212.16,298.17,60.006,1554862504,"201051344000988","174011545737251",0.00,1.50,0,293.66,299.97,0.0,0.0,0.000,972121.6,972121.6,15618,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862516,367071.00
04/09/2019 22:15,2,0.000,ALERT,212.61,299.97,60.033,1554862504,"201051344000582","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1234808.8,1234808.8,23397,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862517,367072.00
04/09/2019 22:15,2,0.000,ALERT,212.38,299.07,60.038,1554862504,"201051344000868","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243098.0,1243098.0,47347,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862519,367073.00
04/09/2019 22:15,2,0.000,ALERT,212.61,299.07,60.028,1554862504,"201051344000576","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1261278.9,1261278.9,19380,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862521,367074.00
04/09/2019 22:15,2,0.000,ALERT,212.38,298.17,60.012,1554862504,"201051344001158","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1238105.2,1238105.2,15606,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862523,367075.00
04/09/2019 22:15,2,0.000,ALERT,212.16,298.47,59.985,1554862504,"201051344000917","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1252898.7,1252898.7,23276,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862525,367076.00
04/09/2019 22:15,2,0.000,ALERT,212.38,298.47,60.033,1554862504,"201051344000417","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23465,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862526,367077.00
04/09/2019 22:15,2,0.000,ALERT,212.38,298.77,60.028,1554862504,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23489,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862528,367078.00
04/09/2019 22:15,2,0.000,ALERT,212.38,298.47,60.043,1554862504,"201051344000651","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23459,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862530,367079.00
04/09/2019 22:15,2,0.000,ALERT,211.70,298.47,60.043,1554862504,"201051344000594","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1264013.4,1264013.4,47289,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862532,367080.00
04/09/2019 22:15,2,0.000,ALERT,212.38,298.47,60.033,1554862504,"201051344000469","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1242637.7,1242637.7,15582,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862534,367081.00
04/09/2019 22:15,2,0.000,ALERT,212.38,299.07,60.043,1554862504,"201051344000585","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1263277.6,1263277.6,23516,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862536,367082.00
04/09/2019 22:15,2,0.000,ALERT,212.83,298.17,60.038,1554862504,"201051344000853","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1266026.9,1266026.9,15182,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862538,367083.00
04/09/2019 22:15,2,0.000,ALERT,212.38,299.07,60.054,1554862504,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23434,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862539,367084.00
04/09/2019 22:15,2,0.000,ALERT,212.16,299.07,60.043,1554862504,"201051344000438","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23468,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862541,367085.00
04/09/2019 22:15,2,0.000,ALERT,211.70,298.77,60.075,1554862504,"201051344001135","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1245465.7,1245465.7,23421,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862543,367086.00
04/09/2019 22:15,2,0.000,ALERT,212.16,298.17,60.038,1554862504,"201051344000983","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1264171.6,1264171.6,15181,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862545,367087.00
04/09/2019 22:15,2,0.000,ALERT,212.16,298.47,60.033,1554862504,"201051344001203","174011545737251",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23474,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862547,367088.00
04/09/2019 22:15,2,0.000,ALERT,212.16,299.37,60.033,1554862504,"201051344001230","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1250135.1,1250135.1,23293,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862549,367089.00
04/09/2019 22:15,2,0.000,ALERT,211.70,298.77,60.033,1554862504,"201051344000646","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23442,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862550,367090.00
04/09/2019 22:15,2,0.000,ALERT,212.38,297.87,60.017,1554862504,"201051344000867","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1241417.2,1241417.2,47370,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862552,367091.00
04/09/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1554862504,"201051344000633","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1240255.0,1240255.0,47416,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862554,367092.00
04/09/2019 22:15,2,0.000,ALERT,211.48,298.47,60.028,1554862504,"201051344000955","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1262945.1,1262945.1,23463,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554862556,367093.00
