ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 22:15,2,0.000,ALERT,212.16,297.57,60.028,1554862504,"201051344000648","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1254092.7,1254092.7,46924,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862558,367094.00
04/09/2019 22:15,2,0.000,ALERT,212.61,298.17,60.028,1554862504,"201051344000645","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1258887.3,1258887.3,46885,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862560,367095.00
04/09/2019 22:15,2,0.000,ALERT,211.93,298.47,60.059,1554862504,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15099,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554862561,367096.00
04/09/2019 22:15,2,0.000,ALERT,212.38,297.87,60.017,1554862504,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,62154.3,62154.3,15189,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554862563,367097.00
04/09/2019 22:30,2,0.000,ALERT,212.61,298.77,59.985,1554863404,"201051344000579","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1274649.1,1274649.1,15551,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863407,367098.00
04/09/2019 22:30,2,0.000,ALERT,212.83,298.47,60.028,1554863404,"201051344001025","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1257064.4,1257064.4,23477,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863408,367099.00
04/09/2019 22:30,2,0.000,ALERT,213.06,299.07,60.012,1554863404,"201051344001093","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1241120.3,1241120.3,23511,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863410,367100.00
04/09/2019 22:30,2,0.000,ALERT,212.38,298.17,59.985,1554863404,"201051344000458","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1257972.9,1257972.9,15298,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863412,367101.00
04/09/2019 22:30,2,0.000,ALERT,212.83,299.67,60.065,1554863404,"201051344000890","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1255655.8,1255655.8,23428,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863414,367102.00
04/09/2019 22:30,2,0.000,ALERT,212.38,297.87,60.028,1554863404,"201051344000988","174011545737251",0.00,1.50,0,293.66,300.27,0.0,0.0,0.000,972121.6,972121.6,15620,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863416,367103.00
04/09/2019 22:30,2,0.000,ALERT,213.51,299.97,60.022,1554863404,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1234808.8,1234808.8,23399,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863417,367104.00
04/09/2019 22:30,2,0.000,ALERT,212.61,298.47,60.033,1554863404,"201051344000868","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1243098.0,1243098.0,47349,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863419,367105.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.47,59.996,1554863404,"201051344000576","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1261278.9,1261278.9,19382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863421,367106.00
04/09/2019 22:30,2,0.000,ALERT,212.61,297.87,60.033,1554863404,"201051344001158","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1238105.2,1238105.2,15608,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863423,367107.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.47,60.028,1554863404,"201051344000917","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1252898.7,1252898.7,23278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863425,367108.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.47,60.028,1554863404,"201051344000417","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1006759.5,1006759.5,23467,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863427,367109.00
04/09/2019 22:30,2,0.000,ALERT,213.29,299.07,60.017,1554863404,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23491,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863428,367110.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.47,60.033,1554863404,"201051344000651","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1250204.8,1250204.8,23461,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863430,367111.00
04/09/2019 22:30,2,0.000,ALERT,212.16,298.47,60.022,1554863404,"201051344000594","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1264013.4,1264013.4,47291,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863432,367112.00
04/09/2019 22:30,2,0.000,ALERT,212.61,297.87,60.017,1554863404,"201051344000469","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1242637.7,1242637.7,15584,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863434,367113.00
04/09/2019 22:30,2,0.000,ALERT,213.06,299.37,60.028,1554863404,"201051344000585","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1263277.6,1263277.6,23518,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863436,367114.00
04/09/2019 22:30,2,0.000,ALERT,213.06,297.57,60.028,1554863404,"201051344000853","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1266026.9,1266026.9,15184,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863437,367115.00
04/09/2019 22:30,2,0.000,ALERT,213.29,299.37,60.022,1554863404,"201051344001145","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1265766.9,1265766.9,23436,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863439,367116.00
04/09/2019 22:30,2,0.000,ALERT,213.29,299.37,60.028,1554863404,"201051344000438","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1258531.6,1258531.6,23470,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863441,367117.00
04/09/2019 22:30,2,0.000,ALERT,212.83,299.37,60.028,1554863404,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1245465.7,1245465.7,23423,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863443,367118.00
04/09/2019 22:30,2,0.000,ALERT,212.61,297.87,60.022,1554863404,"201051344000983","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1264171.6,1264171.6,15183,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863445,367119.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.77,60.017,1554863404,"201051344001203","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1253188.9,1253188.9,23476,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863447,367120.00
04/09/2019 22:30,2,0.000,ALERT,213.29,299.67,60.017,1554863404,"201051344001230","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1250135.1,1250135.1,23295,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863448,367121.00
04/09/2019 22:30,2,0.000,ALERT,212.83,299.37,60.022,1554863404,"201051344000646","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1243127.5,1243127.5,23444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863450,367122.00
04/09/2019 22:30,2,0.000,ALERT,212.83,297.26,60.017,1554863404,"201051344000867","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1241417.2,1241417.2,47372,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863452,367123.00
04/09/2019 22:30,2,0.000,ALERT,213.29,297.57,60.022,1554863404,"201051344000633","174011545737251",0.00,0.50,0,294.26,300.27,0.0,0.0,0.000,1240255.0,1240255.0,47418,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863454,367124.00
04/09/2019 22:30,2,0.000,ALERT,212.83,299.67,60.059,1554863404,"201051344000955","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1262945.1,1262945.1,23465,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863456,367125.00
04/09/2019 22:30,2,0.000,ALERT,212.61,297.26,60.022,1554863404,"201051344000648","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1254092.7,1254092.7,46926,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554863457,367126.00
04/09/2019 22:30,2,0.000,ALERT,213.06,298.17,60.033,1554863404,"201051344000645","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1258887.3,1258887.3,46887,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863459,367127.00
04/09/2019 22:30,2,0.000,ALERT,212.61,298.77,60.022,1554863404,"201051344000569","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1274937.7,1274937.7,15101,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554863461,367128.00
04/09/2019 22:30,2,0.000,ALERT,213.06,297.87,60.022,1554863404,"179051228000119","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,62154.3,62154.3,15191,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554863463,367129.00
04/09/2019 22:45,2,0.000,ALERT,213.06,299.67,59.985,1554864304,"201051344000579","174011545737251",0.00,1.00,0,285.24,301.17,0.0,0.0,0.000,1274649.1,1274649.1,15553,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864306,367130.00
04/09/2019 22:45,2,0.000,ALERT,213.51,299.67,59.985,1554864304,"201051344001025","174011545737251",0.00,0.00,0,285.24,303.88,0.0,0.0,0.000,1257064.4,1257064.4,23479,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864308,367131.00
04/09/2019 22:45,2,0.000,ALERT,213.51,299.97,59.996,1554864304,"201051344001093","174011545737251",0.00,2.00,0,285.84,302.68,0.0,0.0,0.000,1241120.3,1241120.3,23513,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864310,367132.00
04/09/2019 22:45,2,0.000,ALERT,212.83,298.77,59.996,1554864304,"201051344000458","174011545737251",0.00,2.50,0,284.34,300.87,0.0,0.0,0.000,1257972.9,1257972.9,15300,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864312,367133.00
04/09/2019 22:45,2,0.000,ALERT,213.51,300.57,59.980,1554864304,"201051344000890","174011545737251",0.00,1.50,0,286.44,304.48,0.0,0.0,0.000,1255655.8,1255655.8,23430,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864313,367134.00
04/09/2019 22:45,2,0.000,ALERT,212.83,298.77,59.985,1554864304,"201051344000988","174011545737251",0.00,1.00,0,281.94,299.97,0.0,0.0,0.000,972121.6,972121.6,15622,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864315,367135.00
04/09/2019 22:45,2,0.000,ALERT,214.19,301.17,59.985,1554864304,"201051344000582","174011545737251",0.00,0.50,0,286.44,303.88,0.0,0.0,0.000,1234808.8,1234808.8,23401,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864317,367136.00
04/09/2019 22:45,2,0.000,ALERT,212.83,299.37,59.996,1554864304,"201051344000868","174011545737251",0.00,1.00,0,284.94,300.87,0.0,0.0,0.000,1243098.0,1243098.0,47351,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864319,367137.00
04/09/2019 22:45,2,0.000,ALERT,213.51,299.37,59.980,1554864304,"201051344000576","174011545737251",0.00,1.00,0,284.34,300.57,0.0,0.0,0.000,1261278.9,1261278.9,19384,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864321,367138.00
04/09/2019 22:45,2,0.000,ALERT,213.06,298.47,59.980,1554864304,"201051344001158","174011545737251",0.00,0.00,0,283.74,299.97,0.0,0.0,0.000,1238105.2,1238105.2,15610,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864322,367139.00
04/09/2019 22:45,2,0.000,ALERT,213.74,299.37,59.990,1554864304,"201051344000917","174011545737251",0.00,2.50,0,284.64,302.07,0.0,0.0,0.000,1252898.7,1252898.7,23280,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864324,367140.00
04/09/2019 22:45,2,0.000,ALERT,213.96,299.67,59.996,1554864304,"201051344000417","174011545737251",0.00,1.00,0,285.24,302.68,0.0,0.0,0.000,1006759.5,1006759.5,23469,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864326,367141.00
04/09/2019 22:45,2,0.000,ALERT,213.96,299.97,59.985,1554864304,"201051344000685","174011545737251",0.00,1.00,0,285.84,303.28,0.0,0.0,0.000,1257455.0,1257455.0,23493,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864328,367142.00
04/09/2019 22:45,2,0.000,ALERT,213.51,299.07,59.985,1554864304,"201051344000651","174011545737251",0.00,-0.50,0,285.24,302.68,0.0,0.0,0.000,1250204.8,1250204.8,23463,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864330,367143.00
04/09/2019 22:45,2,0.000,ALERT,212.61,299.07,60.017,1554864304,"201051344000594","174011545737251",0.00,1.00,0,284.04,300.57,0.0,0.0,0.000,1264013.4,1264013.4,47293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864332,367144.00
04/09/2019 22:45,2,0.000,ALERT,213.06,298.77,59.990,1554864304,"201051344000469","174011545737251",0.00,0.00,0,283.44,299.97,0.0,0.0,0.000,1242637.7,1242637.7,15586,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864334,367145.00
04/09/2019 22:45,2,0.000,ALERT,213.74,299.97,59.985,1554864304,"201051344000585","174011545737251",0.00,1.00,0,285.24,302.98,0.0,0.0,0.000,1263277.6,1263277.6,23520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864335,367146.00
04/09/2019 22:45,2,0.000,ALERT,213.51,298.77,59.990,1554864304,"201051344000853","174011545737251",0.00,0.50,0,284.34,300.27,0.0,0.0,0.000,1266026.9,1266026.9,15186,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864337,367147.00
04/09/2019 22:45,2,0.000,ALERT,213.96,300.27,59.985,1554864304,"201051344001145","174011545737251",0.00,1.00,0,286.44,304.18,0.0,0.0,0.000,1265766.9,1265766.9,23438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864339,367148.00
04/09/2019 22:45,2,0.000,ALERT,213.74,299.97,59.985,1554864304,"201051344000438","174011545737251",0.00,0.50,0,286.14,303.58,0.0,0.0,0.000,1258531.6,1258531.6,23472,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864341,367149.00
04/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.990,1554864304,"201051344001135","174011545737251",0.00,1.00,0,286.14,303.58,0.0,0.0,0.000,1245465.7,1245465.7,23425,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864343,367150.00
04/09/2019 22:45,2,0.000,ALERT,212.83,298.77,59.980,1554864304,"201051344000983","174011545737251",0.00,1.00,0,284.64,300.57,0.0,0.0,0.000,1264171.6,1264171.6,15185,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864344,367151.00
04/09/2019 22:45,2,0.000,ALERT,213.51,299.37,60.001,1554864304,"201051344001203","174011545737251",0.00,0.50,0,285.84,304.78,0.0,0.0,0.000,1253188.9,1253188.9,23478,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864347,367152.00
04/09/2019 22:45,2,0.000,ALERT,213.51,300.27,59.985,1554864304,"201051344001230","174011545737251",0.00,1.00,0,286.14,303.58,0.0,0.0,0.000,1250135.1,1250135.1,23297,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864348,367153.00
04/09/2019 22:45,2,0.000,ALERT,213.29,299.67,59.985,1554864304,"201051344000646","174011545737251",0.00,0.50,0,285.24,302.68,0.0,0.0,0.000,1243127.5,1243127.5,23446,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864350,367154.00
04/09/2019 22:45,2,0.000,ALERT,213.29,298.17,59.975,1554864304,"201051344000867","174011545737251",0.00,1.50,0,283.74,300.57,0.0,0.0,0.000,1241417.2,1241417.2,47374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864352,367155.00
04/09/2019 22:45,2,0.000,ALERT,213.51,298.17,60.017,1554864304,"201051344000633","174011545737251",0.00,0.50,0,282.54,299.67,0.0,0.0,0.000,1240255.0,1240255.0,47420,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864354,367156.00
04/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.990,1554864304,"201051344000955","174011545737251",0.00,1.00,0,285.84,302.98,0.0,0.0,0.000,1262945.1,1262945.1,23467,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864356,367157.00
04/09/2019 22:45,2,0.000,ALERT,213.06,297.87,59.975,1554864304,"201051344000648","174011545737251",0.00,0.00,0,283.74,299.97,0.0,0.0,0.000,1254092.7,1254092.7,46928,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554864357,367158.00
04/09/2019 22:45,2,0.000,ALERT,213.29,298.47,59.948,1554864304,"201051344000645","174011545737251",0.00,1.50,0,284.34,300.27,0.0,0.0,0.000,1258887.3,1258887.3,46889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864359,367159.00
04/09/2019 22:45,2,0.000,ALERT,212.83,299.37,59.990,1554864304,"201051344000569","174011545737251",0.00,1.00,0,284.94,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15103,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554864361,367160.00
04/09/2019 22:45,2,0.000,ALERT,213.29,298.17,59.985,1554864304,"179051228000119","174011545737251",0.00,2.50,0,283.14,299.97,0.0,0.0,0.000,62154.3,62154.3,15193,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554864363,367161.00
04/09/2019 23:00,2,0.000,ALERT,213.29,300.27,59.975,1554865204,"201051344000579","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15555,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865206,367162.00
04/09/2019 23:00,2,0.000,ALERT,213.74,299.67,60.012,1554865204,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1257064.4,1257064.4,23481,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865208,367163.00
04/09/2019 23:00,2,0.000,ALERT,213.74,300.27,60.017,1554865204,"201051344001093","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1241120.3,1241120.3,23515,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865210,367164.00
04/09/2019 23:00,2,0.000,ALERT,213.29,299.37,59.990,1554865204,"201051344000458","174011545737251",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15302,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865212,367165.00
04/09/2019 23:00,2,0.000,ALERT,213.74,300.57,59.990,1554865204,"201051344000890","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1255655.8,1255655.8,23432,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865213,367166.00
04/09/2019 23:00,2,0.000,ALERT,213.06,299.37,59.990,1554865204,"201051344000988","174011545737251",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,972121.6,972121.6,15624,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865215,367167.00
04/09/2019 23:00,2,0.000,ALERT,214.64,301.47,59.985,1554865204,"201051344000582","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1234808.8,1234808.8,23403,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865217,367168.00
04/09/2019 23:00,2,0.000,ALERT,213.29,299.97,59.990,1554865204,"201051344000868","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47353,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865219,367169.00
04/09/2019 23:00,2,0.000,ALERT,213.74,300.27,59.985,1554865204,"201051344000576","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1261278.9,1261278.9,19386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865221,367170.00
04/09/2019 23:00,2,0.000,ALERT,213.51,299.37,59.980,1554865204,"201051344001158","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15612,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865223,367171.00
04/09/2019 23:00,2,0.000,ALERT,213.96,299.67,59.985,1554865204,"201051344000917","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1252898.7,1252898.7,23282,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865224,367172.00
04/09/2019 23:00,2,0.000,ALERT,213.96,299.67,59.990,1554865204,"201051344000417","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1006759.5,1006759.5,23471,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865226,367173.00
04/09/2019 23:00,2,0.000,ALERT,214.19,299.97,59.990,1554865204,"201051344000685","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1257455.0,1257455.0,23495,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865228,367174.00
04/09/2019 23:00,2,0.000,ALERT,213.96,299.37,59.996,1554865204,"201051344000651","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1250204.8,1250204.8,23465,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865230,367175.00
04/09/2019 23:00,2,0.000,ALERT,213.06,299.97,59.996,1554865204,"201051344000594","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47295,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865232,367176.00
04/09/2019 23:00,2,0.000,ALERT,213.51,299.67,60.001,1554865204,"201051344000469","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15588,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865233,367177.00
04/09/2019 23:00,2,0.000,ALERT,214.19,300.27,59.996,1554865204,"201051344000585","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1263277.6,1263277.6,23522,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865235,367178.00
04/09/2019 23:00,2,0.000,ALERT,213.74,299.37,59.990,1554865204,"201051344000853","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15188,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865237,367179.00
04/09/2019 23:00,2,0.000,ALERT,214.19,300.27,59.985,1554865204,"201051344001145","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1265766.9,1265766.9,23440,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865239,367180.00
04/09/2019 23:00,2,0.000,ALERT,213.96,300.27,60.001,1554865204,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1258531.6,1258531.6,23474,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865241,367181.00
04/09/2019 23:00,2,0.000,ALERT,213.51,299.97,59.985,1554865204,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1245465.7,1245465.7,23427,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865243,367182.00
04/09/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1554865204,"201051344000983","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15187,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865244,367183.00
04/09/2019 23:00,2,0.000,ALERT,213.96,299.67,59.990,1554865204,"201051344001203","174011545737251",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,1253188.9,1253188.9,23480,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865246,367184.00
04/09/2019 23:00,2,0.000,ALERT,213.96,300.27,59.990,1554865204,"201051344001230","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1250135.1,1250135.1,23299,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865248,367185.00
04/09/2019 23:00,2,0.000,ALERT,213.74,299.97,59.996,1554865204,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1243127.5,1243127.5,23448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865250,367186.00
04/09/2019 23:00,2,0.000,ALERT,213.51,298.77,60.017,1554865204,"201051344000867","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865252,367187.00
04/09/2019 23:00,2,0.000,ALERT,213.96,299.07,59.990,1554865204,"201051344000633","174011545737251",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47422,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865253,367188.00
04/09/2019 23:00,2,0.000,ALERT,213.51,299.97,59.996,1554865204,"201051344000955","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1262945.1,1262945.1,23469,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865255,367189.00
04/09/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1554865204,"201051344000648","174011545737251",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46930,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865257,367190.00
04/09/2019 23:00,2,0.000,ALERT,213.74,299.37,59.996,1554865204,"201051344000645","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46891,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554865259,367191.00
04/09/2019 23:00,2,0.000,ALERT,213.29,299.97,59.996,1554865204,"201051344000569","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15105,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554865261,367192.00
04/09/2019 23:00,2,0.000,ALERT,213.74,299.07,60.001,1554865204,"179051228000119","174011545737251",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,62154.3,62154.3,15195,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554865263,367193.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.57,59.975,1554866104,"201051344000579","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15557,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866106,367194.00
04/09/2019 23:15,2,0.000,ALERT,213.06,299.67,60.038,1554866104,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1257064.4,1257064.4,23483,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866108,367195.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.27,60.006,1554866104,"201051344001093","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1241120.3,1241120.3,23517,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866110,367196.00
04/09/2019 23:15,2,0.000,ALERT,213.06,299.97,60.012,1554866104,"201051344000458","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15304,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866112,367197.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.87,59.996,1554866104,"201051344000890","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1255655.8,1255655.8,23434,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866114,367198.00
04/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.001,1554866104,"201051344000988","174011545737251",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,972121.6,972121.6,15626,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866116,367199.00
04/09/2019 23:15,2,0.000,ALERT,213.51,301.17,60.001,1554866104,"201051344000582","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1234808.8,1234808.8,23405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866118,367200.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.57,59.975,1554866104,"201051344000868","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47355,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866119,367201.00
04/09/2019 23:15,2,0.000,ALERT,213.74,300.57,59.964,1554866104,"201051344000576","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19388,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866121,367202.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.97,60.006,1554866104,"201051344001158","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1238105.2,1238105.2,15614,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866123,367203.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1554866104,"201051344000917","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1252898.7,1252898.7,23284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866125,367204.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.97,60.006,1554866104,"201051344000417","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1006759.5,1006759.5,23473,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866127,367205.00
04/09/2019 23:15,2,0.000,ALERT,213.51,300.27,59.959,1554866104,"201051344000685","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1257455.0,1257455.0,23497,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866129,367206.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.67,60.017,1554866104,"201051344000651","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1250204.8,1250204.8,23467,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866131,367207.00
04/09/2019 23:15,2,0.000,ALERT,212.83,300.57,59.996,1554866104,"201051344000594","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47297,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866132,367208.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1554866104,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15590,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866134,367209.00
04/09/2019 23:15,2,0.000,ALERT,213.29,300.57,60.038,1554866104,"201051344000585","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1263277.6,1263277.6,23524,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866136,367210.00
04/09/2019 23:15,2,0.000,ALERT,213.74,299.67,60.012,1554866104,"201051344000853","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15190,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866138,367211.00
04/09/2019 23:15,2,0.000,ALERT,213.29,300.57,60.006,1554866104,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1265766.9,1265766.9,23442,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866140,367212.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.27,59.985,1554866104,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1258531.6,1258531.6,23476,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866142,367213.00
04/09/2019 23:15,2,0.000,ALERT,212.61,300.27,60.001,1554866104,"201051344001135","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1245465.7,1245465.7,23429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866144,367214.00
04/09/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1554866104,"201051344000983","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1264171.6,1264171.6,15189,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866145,367215.00
04/09/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1554866104,"201051344001203","174011545737251",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,1253188.9,1253188.9,23482,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866147,367216.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.57,60.033,1554866104,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1250135.1,1250135.1,23301,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866149,367217.00
04/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.006,1554866104,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1243127.5,1243127.5,23450,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866151,367218.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.37,60.049,1554866104,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866153,367219.00
04/09/2019 23:15,2,0.000,ALERT,213.51,299.67,60.017,1554866104,"201051344000633","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47424,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866155,367220.00
04/09/2019 23:15,2,0.000,ALERT,212.61,300.27,60.017,1554866104,"201051344000955","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1262945.1,1262945.1,23471,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866156,367221.00
04/09/2019 23:15,2,0.000,ALERT,213.06,299.07,60.017,1554866104,"201051344000648","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866158,367222.00
04/09/2019 23:15,2,0.000,ALERT,213.51,299.97,60.006,1554866104,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554866160,367223.00
04/09/2019 23:15,2,0.000,ALERT,213.06,300.57,60.022,1554866104,"201051344000569","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15107,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554866162,367224.00
04/09/2019 23:15,2,0.000,ALERT,213.29,299.67,60.012,1554866104,"179051228000119","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,62154.3,62154.3,15197,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554866164,367225.00
04/09/2019 23:30,2,0.000,ALERT,213.29,300.27,59.980,1554867004,"201051344000579","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15559,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867007,367226.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.97,59.990,1554867004,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1257064.4,1257064.4,23485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867008,367227.00
04/09/2019 23:30,2,0.000,ALERT,213.96,300.27,59.980,1554867004,"201051344001093","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1241120.3,1241120.3,23519,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867010,367228.00
04/09/2019 23:30,2,0.000,ALERT,213.29,299.67,59.996,1554867004,"201051344000458","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15306,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867012,367229.00
04/09/2019 23:30,2,0.000,ALERT,213.74,300.87,59.996,1554867004,"201051344000890","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1255655.8,1255655.8,23436,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867014,367230.00
04/09/2019 23:30,2,0.000,ALERT,213.06,299.37,59.985,1554867004,"201051344000988","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,972121.6,972121.6,15628,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867016,367231.00
04/09/2019 23:30,2,0.000,ALERT,214.41,301.47,59.990,1554867004,"201051344000582","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1234808.8,1234808.8,23407,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867017,367232.00
04/09/2019 23:30,2,0.000,ALERT,213.29,300.27,59.975,1554867004,"201051344000868","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47357,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867019,367233.00
04/09/2019 23:30,2,0.000,ALERT,213.74,300.27,59.943,1554867004,"201051344000576","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867021,367234.00
04/09/2019 23:30,2,0.000,ALERT,213.29,299.07,59.980,1554867004,"201051344001158","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15616,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867023,367235.00
04/09/2019 23:30,2,0.000,ALERT,214.19,299.97,59.975,1554867004,"201051344000917","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1252898.7,1252898.7,23286,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867025,367236.00
04/09/2019 23:30,2,0.000,ALERT,214.19,299.97,59.959,1554867004,"201051344000417","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1006759.5,1006759.5,23475,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867027,367237.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.97,59.969,1554867004,"201051344000685","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1257455.0,1257455.0,23499,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867028,367238.00
