ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/09/2019 23:30,2,0.000,ALERT,213.96,299.67,59.980,1554867004,"201051344000651","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1250204.8,1250204.8,23469,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867030,367239.00
04/09/2019 23:30,2,0.000,ALERT,213.06,299.97,59.975,1554867004,"201051344000594","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867032,367240.00
04/09/2019 23:30,2,0.000,ALERT,213.29,299.37,59.980,1554867004,"201051344000469","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15592,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867034,367241.00
04/09/2019 23:30,2,0.000,ALERT,213.96,300.57,59.975,1554867004,"201051344000585","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1263277.6,1263277.6,23526,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867036,367242.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.37,60.017,1554867004,"201051344000853","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867038,367243.00
04/09/2019 23:30,2,0.000,ALERT,214.19,300.27,59.975,1554867004,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1265766.9,1265766.9,23444,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867039,367244.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.97,59.980,1554867004,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1258531.6,1258531.6,23478,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867041,367245.00
04/09/2019 23:30,2,0.000,ALERT,213.51,300.27,59.964,1554867004,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1245465.7,1245465.7,23431,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867043,367246.00
04/09/2019 23:30,2,0.000,ALERT,213.29,299.67,59.980,1554867004,"201051344000983","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15191,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867045,367247.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.97,59.943,1554867004,"201051344001203","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1253188.9,1253188.9,23484,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867047,367248.00
04/09/2019 23:30,2,0.000,ALERT,213.74,300.87,59.953,1554867004,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1250135.1,1250135.1,23303,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867049,367249.00
04/09/2019 23:30,2,0.000,ALERT,213.74,300.27,59.985,1554867004,"201051344000646","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1243127.5,1243127.5,23452,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867050,367250.00
04/09/2019 23:30,2,0.000,ALERT,213.74,298.77,59.980,1554867004,"201051344000867","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47380,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867052,367251.00
04/09/2019 23:30,2,0.000,ALERT,213.96,299.37,59.985,1554867004,"201051344000633","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47426,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867054,367252.00
04/09/2019 23:30,2,0.000,ALERT,213.51,300.27,59.990,1554867004,"201051344000955","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1262945.1,1262945.1,23473,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867056,367253.00
04/09/2019 23:30,2,0.000,ALERT,213.29,298.77,59.980,1554867004,"201051344000648","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46934,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867058,367254.00
04/09/2019 23:30,2,0.000,ALERT,213.74,299.37,59.975,1554867004,"201051344000645","174011545737251",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46895,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867059,367255.00
04/09/2019 23:30,2,0.000,ALERT,213.29,299.97,59.990,1554867004,"201051344000569","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15109,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867061,367256.00
04/09/2019 23:30,2,0.000,ALERT,213.74,299.07,59.985,1554867004,"179051228000119","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,62154.3,62154.3,15199,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554867063,367257.00
04/09/2019 23:45,2,0.000,ALERT,213.29,301.17,60.065,1554867904,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1274649.1,1274649.1,15561,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867907,367258.00
04/09/2019 23:45,2,0.000,ALERT,213.29,298.77,60.028,1554867904,"201051344001025","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1257064.4,1257064.4,23487,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867908,367259.00
04/09/2019 23:45,2,0.000,ALERT,213.29,299.37,60.038,1554867904,"201051344001093","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1241120.3,1241120.3,23521,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867910,367260.00
04/09/2019 23:45,2,0.000,ALERT,213.06,300.27,60.065,1554867904,"201051344000458","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15308,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867912,367261.00
04/09/2019 23:45,2,0.000,ALERT,213.29,299.97,60.033,1554867904,"201051344000890","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1255655.8,1255655.8,23438,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867914,367262.00
04/09/2019 23:45,2,0.000,ALERT,213.06,299.97,60.038,1554867904,"201051344000988","174011545737251",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,972121.6,972121.6,15630,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867916,367263.00
04/09/2019 23:45,2,0.000,ALERT,213.74,300.27,60.033,1554867904,"201051344000582","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1234808.8,1234808.8,23409,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867917,367264.00
04/09/2019 23:45,2,0.000,ALERT,213.29,300.57,60.049,1554867904,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47359,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867919,367265.00
04/09/2019 23:45,2,0.000,ALERT,213.74,300.87,60.033,1554867904,"201051344000576","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1261278.9,1261278.9,19392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867921,367266.00
04/09/2019 23:45,2,0.000,ALERT,213.51,300.27,60.070,1554867904,"201051344001158","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1238105.2,1238105.2,15618,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867923,367267.00
04/09/2019 23:45,2,0.000,ALERT,213.51,299.07,60.038,1554867904,"201051344000917","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1252898.7,1252898.7,23288,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867925,367268.00
04/09/2019 23:45,2,0.000,ALERT,213.74,299.07,60.038,1554867904,"201051344000417","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1006759.5,1006759.5,23477,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867927,367269.00
04/09/2019 23:45,2,0.000,ALERT,213.74,299.67,60.038,1554867904,"201051344000685","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1257455.0,1257455.0,23501,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867928,367270.00
04/09/2019 23:45,2,0.000,ALERT,213.29,298.77,60.001,1554867904,"201051344000651","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1250204.8,1250204.8,23471,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867930,367271.00
04/09/2019 23:45,2,0.000,ALERT,213.06,301.17,59.985,1554867904,"201051344000594","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1264013.4,1264013.4,47301,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867932,367272.00
04/09/2019 23:45,2,0.000,ALERT,213.51,300.57,60.006,1554867904,"201051344000469","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15594,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867934,367273.00
04/09/2019 23:45,2,0.000,ALERT,213.51,299.67,60.033,1554867904,"201051344000585","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1263277.6,1263277.6,23528,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867936,367274.00
04/09/2019 23:45,2,0.000,ALERT,213.96,300.57,60.022,1554867904,"201051344000853","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1266026.9,1266026.9,15194,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867938,367275.00
04/09/2019 23:45,2,0.000,ALERT,213.74,299.97,60.028,1554867904,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1265766.9,1265766.9,23446,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867940,367276.00
04/09/2019 23:45,2,0.000,ALERT,213.51,299.67,60.028,1554867904,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1258531.6,1258531.6,23480,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867941,367277.00
04/09/2019 23:45,2,0.000,ALERT,212.83,299.67,60.028,1554867904,"201051344001135","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1245465.7,1245465.7,23433,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867943,367278.00
04/09/2019 23:45,2,0.000,ALERT,213.06,300.57,60.022,1554867904,"201051344000983","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1264171.6,1264171.6,15193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867945,367279.00
04/09/2019 23:45,2,0.000,ALERT,213.29,299.07,60.070,1554867904,"201051344001203","174011545737251",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,1253188.9,1253188.9,23486,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867947,367280.00
04/09/2019 23:45,2,0.000,ALERT,213.29,300.27,60.028,1554867904,"201051344001230","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1250135.1,1250135.1,23305,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867949,367281.00
04/09/2019 23:45,2,0.000,ALERT,213.06,299.67,60.028,1554867904,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1243127.5,1243127.5,23454,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867950,367282.00
04/09/2019 23:45,2,0.000,ALERT,213.06,299.07,60.017,1554867904,"201051344000867","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1241417.2,1241417.2,47382,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867952,367283.00
04/09/2019 23:45,2,0.000,ALERT,213.74,299.67,60.022,1554867904,"201051344000633","174011545737251",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,1240255.0,1240255.0,47428,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867954,367284.00
04/09/2019 23:45,2,0.000,ALERT,212.83,299.67,60.043,1554867904,"201051344000955","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1262945.1,1262945.1,23475,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867956,367285.00
04/09/2019 23:45,2,0.000,ALERT,213.29,299.37,59.985,1554867904,"201051344000648","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1254092.7,1254092.7,46936,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867958,367286.00
04/09/2019 23:45,2,0.000,ALERT,213.51,299.97,60.022,1554867904,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1258887.3,1258887.3,46897,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554867959,367287.00
04/09/2019 23:45,2,0.000,ALERT,213.06,300.57,60.012,1554867904,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1274937.7,1274937.7,15111,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554867961,367288.00
04/09/2019 23:45,2,0.000,ALERT,213.51,299.37,60.012,1554867904,"179051228000119","174011545737251",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,62154.3,62154.3,15201,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554867963,367289.00
